Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
258875,Westlakes Way,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,1.3
258875,Westlakes Way,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,6.7
258875,Westlakes Way,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
258875,Westlakes Way,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
258875,Westlakes Way,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,29.3
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,1.3
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,0.88
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,6.7
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,0.86
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
258875,Westlakes Way,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,0.26
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
258875,Westlakes Way,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,0.45
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,0.86
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,0.86
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,0.4
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,0.88
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,3.7
258875,Westlakes Way,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
