Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,0.63
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,0.43
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
258875,Westlakes Way,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,0.39
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,3.7
258875,Westlakes Way,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,0.84
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,0.62
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
258875,Westlakes Way,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,0.45
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,3.5
