Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,0.92
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,0.41
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,2.2
258875,Westlakes Way,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,29.3
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,1.15
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,0.28
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,0.96
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,6.6
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,29.1
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,3.36
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,0.97
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,2.84
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,12.2
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,15.4
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,12.5
258875,Westlakes Way,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,29.0
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,3.5
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,1.4
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,2.83
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,16.0
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,12.4
258875,Westlakes Way,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,3.66
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,1.02
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,2.98
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
258875,Westlakes Way,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,3.37
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,1.02
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,2.74
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,11.8
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,11.9
258875,Westlakes Way,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,28.8
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,3.36
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,1.01
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,3.0
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,12.0
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,13.2
258875,Westlakes Way,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,28.7
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,3.38
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,1.22
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,2.76
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,12.1
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,15.6
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,12.1
258875,Westlakes Way,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,28.6
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,3.49
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,1.02
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,2.86
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,12.8
258875,Westlakes Way,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,28.6
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,3.4
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,1.03
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,2.67
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,15.7
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,11.8
258875,Westlakes Way,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,28.4
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
