Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,3.42
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,1.03
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,3.77
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,16.1
258875,Westlakes Way,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,28.4
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,3.4
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,1.01
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,3.42
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,15.7
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,15.1
258875,Westlakes Way,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,28.3
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,3.31
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,1.04
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,2.64
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,12.2
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,28.3
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,3.32
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,1.02
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,2.86
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,15.4
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,12.8
258875,Westlakes Way,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,28.2
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,3.37
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,1.04
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,2.73
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,12.3
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,12.0
258875,Westlakes Way,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,28.1
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,3.41
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,1.02
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,2.85
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,15.8
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,12.8
258875,Westlakes Way,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,27.9
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,3.29
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,1.02
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,2.81
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,12.3
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,15.2
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,12.5
258875,Westlakes Way,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,27.9
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,3.36
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,1.02
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,2.87
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,15.5
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,12.9
258875,Westlakes Way,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,3.36
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,1.24
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,2.71
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,12.0
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,11.8
258875,Westlakes Way,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
258875,Westlakes Way,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,3.51
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,1.07
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,2.91
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,13.0
258875,Westlakes Way,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
258875,Westlakes Way,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,3.49
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,1.06
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,2.73
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,12.0
258875,Westlakes Way,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,3.53
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,1.11
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,3.18
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,13.9
258875,Westlakes Way,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,3.54
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,1.24
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,3.39
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,16.3
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,6.5
258875,Westlakes Way,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,14.9
258875,Westlakes Way,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,3.39
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,1.01
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,3.0
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,15.7
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,13.4
258875,Westlakes Way,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,3.55
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,1.05
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,2.88
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,12.9
258875,Westlakes Way,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,3.34
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,1.25
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,2.71
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,15.4
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,6.6
258875,Westlakes Way,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,11.9
258875,Westlakes Way,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,3.38
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,1.02
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,2.85
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,12.6
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,12.7
258875,Westlakes Way,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,27.9
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,3.32
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,1.02
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,2.86
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,12.2
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,12.6
258875,Westlakes Way,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,27.9
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,3.4
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,1.23
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,3.74
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
258875,Westlakes Way,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,27.9
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,3.51
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,1.0
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,2.97
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,12.9
258875,Westlakes Way,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,28.0
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,3.37
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,0.93
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,3.16
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,14.0
258875,Westlakes Way,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,28.0
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,3.17
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,0.9
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,2.69
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,11.7
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,14.7
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,11.8
258875,Westlakes Way,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
