Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,28.1
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,3.28
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,0.93
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,2.71
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,11.9
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,15.1
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,12.0
258875,Westlakes Way,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,28.2
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,1.55
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,0.45
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,1.4
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,8.8
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,8.0
258875,Westlakes Way,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,28.3
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,28.3
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,28.5
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,28.6
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,0.9
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,28.7
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,28.8
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,0.41
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,29.0
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,29.1
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,29.3
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,29.3
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,1.18
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,0.88
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,0.89
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
258875,Westlakes Way,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,1.9
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,7.2
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,0.87
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
258875,Westlakes Way,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
258875,Westlakes Way,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
258875,Westlakes Way,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
