Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,0.62
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
258875,Westlakes Way,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,0.89
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,0.59
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,0.42
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,0.86
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,0.63
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
258875,Westlakes Way,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
258875,Westlakes Way,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,1.37
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,0.86
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
258875,Westlakes Way,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
258875,Westlakes Way,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
258875,Westlakes Way,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,1.74
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,0.48
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,1.72
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,8.2
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,8.2
258875,Westlakes Way,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.35
258875,Westlakes Way,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
258875,Westlakes Way,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
258875,Westlakes Way,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
258875,Westlakes Way,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
258875,Westlakes Way,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
258875,Westlakes Way,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
258875,Westlakes Way,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
258875,Westlakes Way,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
258875,Westlakes Way,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
258875,Westlakes Way,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.67
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,5.61
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,5.68
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,6.43
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,7.7
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
258875,Westlakes Way,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
258875,Westlakes Way,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.67
258875,Westlakes Way,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.95
258875,Westlakes Way,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.28
258875,Westlakes Way,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
258875,Westlakes Way,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.43
258875,Westlakes Way,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.24
258875,Westlakes Way,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,127.3
258875,Westlakes Way,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,126.8
258875,Westlakes Way,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.1
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.73
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,24.96
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,15.39
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,17.09
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,17.79
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
258875,Westlakes Way,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.72
258875,Westlakes Way,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.95
258875,Westlakes Way,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.42
258875,Westlakes Way,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.04
258875,Westlakes Way,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.2
258875,Westlakes Way,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.92
258875,Westlakes Way,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,127.9
258875,Westlakes Way,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,126.6
258875,Westlakes Way,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.14
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.73
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.1
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,15.42
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,16.85
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,17.48
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.6
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
258875,Westlakes Way,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
258875,Westlakes Way,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.72
258875,Westlakes Way,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.88
258875,Westlakes Way,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.53
258875,Westlakes Way,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.57
258875,Westlakes Way,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.72
258875,Westlakes Way,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.65
258875,Westlakes Way,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,128.9
258875,Westlakes Way,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,127.6
258875,Westlakes Way,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.14
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.65
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,25.22
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,15.94
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,17.39
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,18.21
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,131.8
258875,Westlakes Way,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.71
258875,Westlakes Way,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.62
258875,Westlakes Way,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.33
258875,Westlakes Way,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
258875,Westlakes Way,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.97
258875,Westlakes Way,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.66
258875,Westlakes Way,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,128.0
258875,Westlakes Way,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,129.1
258875,Westlakes Way,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,26.12
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.38
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,25.0
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,16.37
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,17.64
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,18.26
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
258875,Westlakes Way,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.58
258875,Westlakes Way,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.61
258875,Westlakes Way,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.37
258875,Westlakes Way,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.21
258875,Westlakes Way,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.11
258875,Westlakes Way,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.12
258875,Westlakes Way,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,25.99
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.38
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,25.03
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,16.58
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,17.78
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,18.66
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
258875,Westlakes Way,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.21
258875,Westlakes Way,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.37
258875,Westlakes Way,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.08
258875,Westlakes Way,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.76
258875,Westlakes Way,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.11
258875,Westlakes Way,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.32
258875,Westlakes Way,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,123.8
258875,Westlakes Way,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,122.6
258875,Westlakes Way,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,124.8
258875,Westlakes Way,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,25.64
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.12
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,24.76
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,14.13
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,15.71
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,16.87
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,122.4
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
258875,Westlakes Way,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
258875,Westlakes Way,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.66
258875,Westlakes Way,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.94
258875,Westlakes Way,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.55
258875,Westlakes Way,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.09
258875,Westlakes Way,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
258875,Westlakes Way,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.71
258875,Westlakes Way,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,125.9
258875,Westlakes Way,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,125.6
258875,Westlakes Way,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,126.5
258875,Westlakes Way,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.08
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.74
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.22
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,13.47
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,15.43
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,16.26
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.7
258875,Westlakes Way,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
258875,Westlakes Way,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.76
258875,Westlakes Way,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.24
258875,Westlakes Way,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.73
258875,Westlakes Way,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.74
258875,Westlakes Way,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.38
258875,Westlakes Way,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.79
258875,Westlakes Way,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,127.7
258875,Westlakes Way,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,127.9
258875,Westlakes Way,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,129.6
258875,Westlakes Way,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.18
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.06
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.44
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,14.12
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,15.99
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,17.38
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.2
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
258875,Westlakes Way,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,129.9
258875,Westlakes Way,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.69
258875,Westlakes Way,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.19
258875,Westlakes Way,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.82
258875,Westlakes Way,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.63
258875,Westlakes Way,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.07
258875,Westlakes Way,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.47
258875,Westlakes Way,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,129.1
258875,Westlakes Way,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,27.11
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.01
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.51
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,14.01
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,15.68
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,17.06
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
258875,Westlakes Way,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.1
258875,Westlakes Way,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.58
258875,Westlakes Way,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.25
258875,Westlakes Way,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.62
258875,Westlakes Way,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.48
258875,Westlakes Way,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.16
258875,Westlakes Way,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
258875,Westlakes Way,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,128.8
258875,Westlakes Way,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,132.5
258875,Westlakes Way,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.52
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.41
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.92
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,14.0
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,16.1
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,17.74
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,8.5
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
