Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
258875,Westlakes Way,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,132.6
258875,Westlakes Way,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.51
258875,Westlakes Way,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.87
258875,Westlakes Way,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.56
258875,Westlakes Way,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.94
258875,Westlakes Way,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.34
258875,Westlakes Way,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.24
258875,Westlakes Way,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,124.8
258875,Westlakes Way,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,124.5
258875,Westlakes Way,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,125.8
258875,Westlakes Way,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,25.93
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.64
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,25.3
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,14.31
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,15.96
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,16.82
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,126.2
258875,Westlakes Way,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.79
258875,Westlakes Way,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.31
258875,Westlakes Way,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.88
258875,Westlakes Way,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
258875,Westlakes Way,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.18
258875,Westlakes Way,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
258875,Westlakes Way,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,106.3
258875,Westlakes Way,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,107.3
258875,Westlakes Way,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.23
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.0
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.71
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,13.2
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,14.98
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,15.67
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
258875,Westlakes Way,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
258875,Westlakes Way,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.79
258875,Westlakes Way,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.29
258875,Westlakes Way,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.76
258875,Westlakes Way,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
258875,Westlakes Way,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.72
258875,Westlakes Way,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.66
258875,Westlakes Way,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,97.7
258875,Westlakes Way,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,97.7
258875,Westlakes Way,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,98.8
258875,Westlakes Way,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.24
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.82
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.65
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,13.0
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,14.27
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,15.26
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
258875,Westlakes Way,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
258875,Westlakes Way,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.68
258875,Westlakes Way,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.17
258875,Westlakes Way,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.69
258875,Westlakes Way,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.51
258875,Westlakes Way,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.95
258875,Westlakes Way,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.01
258875,Westlakes Way,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,96.8
258875,Westlakes Way,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,97.8
258875,Westlakes Way,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,99.3
258875,Westlakes Way,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,19.13
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.7
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.5
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,12.85
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,14.51
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,15.57
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,7.7
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
258875,Westlakes Way,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
258875,Westlakes Way,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.52
258875,Westlakes Way,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.29
258875,Westlakes Way,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.6
258875,Westlakes Way,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
258875,Westlakes Way,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.95
258875,Westlakes Way,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.98
258875,Westlakes Way,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,94.8
258875,Westlakes Way,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,98.2
258875,Westlakes Way,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,96.4
258875,Westlakes Way,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.96
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.83
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,18.26
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,12.15
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,14.52
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,14.51
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
258875,Westlakes Way,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
258875,Westlakes Way,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.57
258875,Westlakes Way,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.3
258875,Westlakes Way,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.68
258875,Westlakes Way,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
258875,Westlakes Way,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.86
258875,Westlakes Way,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.21
258875,Westlakes Way,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,95.0
258875,Westlakes Way,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,97.9
258875,Westlakes Way,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,97.1
258875,Westlakes Way,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,33.6
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.02
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.84
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.33
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,12.2
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,14.42
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,14.73
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
258875,Westlakes Way,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
258875,Westlakes Way,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.67
258875,Westlakes Way,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.45
258875,Westlakes Way,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.04
258875,Westlakes Way,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.6
258875,Westlakes Way,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.87
258875,Westlakes Way,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
258875,Westlakes Way,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,94.0
258875,Westlakes Way,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,95.4
258875,Westlakes Way,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,96.5
258875,Westlakes Way,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,33.6
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.12
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.71
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,11.94
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,13.4
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,14.3
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
258875,Westlakes Way,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
258875,Westlakes Way,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.52
258875,Westlakes Way,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.28
258875,Westlakes Way,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.96
258875,Westlakes Way,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.95
258875,Westlakes Way,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.29
258875,Westlakes Way,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.53
258875,Westlakes Way,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,111.1
258875,Westlakes Way,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,112.2
258875,Westlakes Way,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,114.2
258875,Westlakes Way,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,33.7
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,22.95
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.96
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,22.67
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,13.31
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,14.87
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,16.1
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
258875,Westlakes Way,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
258875,Westlakes Way,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.97
258875,Westlakes Way,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.46
258875,Westlakes Way,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.32
258875,Westlakes Way,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.58
258875,Westlakes Way,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.92
258875,Westlakes Way,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.04
258875,Westlakes Way,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
258875,Westlakes Way,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,117.5
258875,Westlakes Way,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,117.5
258875,Westlakes Way,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,122.2
258875,Westlakes Way,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,24.4
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.17
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,23.99
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,13.95
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,15.51
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,17.57
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,8.6
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,121.3
258875,Westlakes Way,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
258875,Westlakes Way,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.35
258875,Westlakes Way,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.76
258875,Westlakes Way,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.42
258875,Westlakes Way,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.62
258875,Westlakes Way,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.1
258875,Westlakes Way,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.06
258875,Westlakes Way,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,118.9
258875,Westlakes Way,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,119.0
258875,Westlakes Way,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,120.4
258875,Westlakes Way,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,24.77
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.5
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,24.08
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,13.99
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,15.71
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,16.64
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
258875,Westlakes Way,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.6
258875,Westlakes Way,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.41
258875,Westlakes Way,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.8
258875,Westlakes Way,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.41
258875,Westlakes Way,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.33
258875,Westlakes Way,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.16
258875,Westlakes Way,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.15
258875,Westlakes Way,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,120.9
258875,Westlakes Way,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,121.8
258875,Westlakes Way,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,123.2
258875,Westlakes Way,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,24.83
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.53
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,24.06
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,14.69
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,16.81
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,17.68
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
258875,Westlakes Way,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,123.3
258875,Westlakes Way,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.12
258875,Westlakes Way,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.54
258875,Westlakes Way,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.34
258875,Westlakes Way,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.16
258875,Westlakes Way,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.57
258875,Westlakes Way,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.47
258875,Westlakes Way,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,119.2
258875,Westlakes Way,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,119.3
258875,Westlakes Way,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,121.0
258875,Westlakes Way,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,24.47
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.23
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,23.97
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,14.93
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,16.4
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,17.38
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
258875,Westlakes Way,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
258875,Westlakes Way,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.02
258875,Westlakes Way,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.44
258875,Westlakes Way,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.03
258875,Westlakes Way,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.78
258875,Westlakes Way,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.45
258875,Westlakes Way,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.41
258875,Westlakes Way,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,118.2
258875,Westlakes Way,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,118.9
258875,Westlakes Way,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,120.1
258875,Westlakes Way,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,24.24
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.08
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.65
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,15.38
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,16.71
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,18.27
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,8.1
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,118.8
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
258875,Westlakes Way,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
258875,Westlakes Way,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.06
258875,Westlakes Way,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.41
258875,Westlakes Way,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.14
258875,Westlakes Way,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.2
258875,Westlakes Way,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.66
258875,Westlakes Way,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.69
258875,Westlakes Way,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,119.4
258875,Westlakes Way,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,119.4
258875,Westlakes Way,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,121.2
258875,Westlakes Way,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,24.24
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.03
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.75
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,16.27
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,17.0
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,18.52
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,120.9
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
258875,Westlakes Way,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
258875,Westlakes Way,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.71
258875,Westlakes Way,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.68
258875,Westlakes Way,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.75
258875,Westlakes Way,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.57
258875,Westlakes Way,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.99
258875,Westlakes Way,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.39
258875,Westlakes Way,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
258875,Westlakes Way,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,126.4
258875,Westlakes Way,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,128.8
258875,Westlakes Way,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,25.86
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.34
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.36
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,16.86
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,18.41
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,19.32
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,9.7
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
258875,Westlakes Way,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
258875,Westlakes Way,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.07
258875,Westlakes Way,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.82
258875,Westlakes Way,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.92
258875,Westlakes Way,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.24
258875,Westlakes Way,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.08
258875,Westlakes Way,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.72
258875,Westlakes Way,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,139.6
258875,Westlakes Way,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,137.9
258875,Westlakes Way,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,140.1
258875,Westlakes Way,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.19
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.59
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.53
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,17.54
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,18.5
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,19.59
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,8.8
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
258875,Westlakes Way,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,142.8
258875,Westlakes Way,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.85
258875,Westlakes Way,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.8
258875,Westlakes Way,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.8
258875,Westlakes Way,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.6
258875,Westlakes Way,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.3
258875,Westlakes Way,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.32
258875,Westlakes Way,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.98
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.57
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.47
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,16.95
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,17.69
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,19.29
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,9.4
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.28
258875,Westlakes Way,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.51
258875,Westlakes Way,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.29
258875,Westlakes Way,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.77
258875,Westlakes Way,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.61
258875,Westlakes Way,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.56
258875,Westlakes Way,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,134.2
258875,Westlakes Way,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,133.9
258875,Westlakes Way,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,135.6
258875,Westlakes Way,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.42
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.27
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.94
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,16.16
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,16.98
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,18.47
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,8.9
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,139.3
258875,Westlakes Way,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.4
258875,Westlakes Way,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.67
258875,Westlakes Way,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.31
258875,Westlakes Way,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.82
258875,Westlakes Way,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.72
258875,Westlakes Way,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.73
258875,Westlakes Way,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,136.8
258875,Westlakes Way,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,136.9
258875,Westlakes Way,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.53
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.46
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.05
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,17.52
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,18.16
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,20.08
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,11.0
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,142.8
258875,Westlakes Way,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.64
258875,Westlakes Way,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.55
258875,Westlakes Way,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.38
258875,Westlakes Way,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.34
258875,Westlakes Way,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.19
258875,Westlakes Way,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.06
258875,Westlakes Way,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,137.4
258875,Westlakes Way,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,139.3
258875,Westlakes Way,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.71
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.38
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.17
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,18.52
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,18.85
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,21.02
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,143.9
258875,Westlakes Way,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
258875,Westlakes Way,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.81
258875,Westlakes Way,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.56
258875,Westlakes Way,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.44
258875,Westlakes Way,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.58
258875,Westlakes Way,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.6
258875,Westlakes Way,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.93
258875,Westlakes Way,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,138.8
258875,Westlakes Way,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,139.7
258875,Westlakes Way,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.81
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.33
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.2
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,18.76
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,19.21
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,20.88
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,142.9
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
258875,Westlakes Way,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.58
258875,Westlakes Way,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.31
258875,Westlakes Way,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.26
258875,Westlakes Way,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.37
258875,Westlakes Way,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.99
258875,Westlakes Way,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.56
258875,Westlakes Way,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,138.8
258875,Westlakes Way,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,140.5
