Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.6
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.08
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.91
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,19.54
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,19.61
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,21.44
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,145.1
258875,Westlakes Way,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,146.1
258875,Westlakes Way,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.05
258875,Westlakes Way,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.84
258875,Westlakes Way,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.97
258875,Westlakes Way,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.84
258875,Westlakes Way,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.34
258875,Westlakes Way,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.21
258875,Westlakes Way,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,138.3
258875,Westlakes Way,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,136.2
258875,Westlakes Way,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.08
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.6
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.56
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,19.04
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,18.91
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,20.95
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,142.4
258875,Westlakes Way,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.07
258875,Westlakes Way,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.01
258875,Westlakes Way,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.13
258875,Westlakes Way,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.04
258875,Westlakes Way,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.49
258875,Westlakes Way,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.26
258875,Westlakes Way,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,134.3
258875,Westlakes Way,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,132.4
258875,Westlakes Way,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.09
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.86
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.6
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,17.19
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,17.24
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,19.6
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,14.5
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,139.1
258875,Westlakes Way,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,140.3
258875,Westlakes Way,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.28
258875,Westlakes Way,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.08
258875,Westlakes Way,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.29
258875,Westlakes Way,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.08
258875,Westlakes Way,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.47
258875,Westlakes Way,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.36
258875,Westlakes Way,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,137.3
258875,Westlakes Way,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,135.0
258875,Westlakes Way,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,138.0
258875,Westlakes Way,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.28
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.95
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.83
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,18.2
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,18.32
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,20.21
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,140.1
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,142.9
258875,Westlakes Way,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.2
258875,Westlakes Way,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.82
258875,Westlakes Way,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.07
258875,Westlakes Way,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.62
258875,Westlakes Way,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.06
258875,Westlakes Way,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,134.9
258875,Westlakes Way,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.17
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.55
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.63
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,18.2
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,18.26
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,19.89
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,140.3
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
258875,Westlakes Way,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.83
258875,Westlakes Way,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.45
258875,Westlakes Way,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.65
258875,Westlakes Way,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.98
258875,Westlakes Way,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.58
258875,Westlakes Way,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.09
258875,Westlakes Way,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,136.3
258875,Westlakes Way,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,133.8
258875,Westlakes Way,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.85
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.19
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.24
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,18.22
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,18.26
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,19.75
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,140.1
258875,Westlakes Way,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.74
258875,Westlakes Way,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.37
258875,Westlakes Way,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.59
258875,Westlakes Way,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
258875,Westlakes Way,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.59
258875,Westlakes Way,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.56
258875,Westlakes Way,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,133.3
258875,Westlakes Way,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,136.7
258875,Westlakes Way,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.77
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.1
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,18.16
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,18.24
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,20.39
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,138.9
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
258875,Westlakes Way,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,142.4
258875,Westlakes Way,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.89
258875,Westlakes Way,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.45
258875,Westlakes Way,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.77
258875,Westlakes Way,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.57
258875,Westlakes Way,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.91
258875,Westlakes Way,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.67
258875,Westlakes Way,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,138.0
258875,Westlakes Way,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,33.7
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,27.87
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.17
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.5
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,18.72
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,18.54
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,21.13
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,15.4
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
258875,Westlakes Way,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,145.3
258875,Westlakes Way,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.08
258875,Westlakes Way,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.73
258875,Westlakes Way,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.01
258875,Westlakes Way,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.63
258875,Westlakes Way,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.22
258875,Westlakes Way,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.53
258875,Westlakes Way,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,132.6
258875,Westlakes Way,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,130.3
258875,Westlakes Way,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,132.4
258875,Westlakes Way,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,33.7
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.08
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.43
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.61
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,17.79
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,17.83
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,19.3
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,135.6
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.3
258875,Westlakes Way,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
258875,Westlakes Way,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.77
258875,Westlakes Way,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.3
258875,Westlakes Way,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.76
258875,Westlakes Way,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.31
258875,Westlakes Way,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.16
258875,Westlakes Way,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.51
258875,Westlakes Way,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,136.6
258875,Westlakes Way,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,134.6
258875,Westlakes Way,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,137.4
258875,Westlakes Way,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,33.6
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.76
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.01
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.3
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,18.53
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,18.8
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,20.58
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
258875,Westlakes Way,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.03
258875,Westlakes Way,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.43
258875,Westlakes Way,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.88
258875,Westlakes Way,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.74
258875,Westlakes Way,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.4
258875,Westlakes Way,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.63
258875,Westlakes Way,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,136.2
258875,Westlakes Way,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,133.2
258875,Westlakes Way,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,135.6
258875,Westlakes Way,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.02
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.15
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.55
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,17.94
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,18.01
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,19.83
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,139.2
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,139.3
258875,Westlakes Way,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.99
258875,Westlakes Way,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.32
258875,Westlakes Way,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.79
258875,Westlakes Way,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.8
258875,Westlakes Way,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.74
258875,Westlakes Way,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
258875,Westlakes Way,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,135.8
258875,Westlakes Way,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,135.2
258875,Westlakes Way,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.01
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.05
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.57
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,17.9
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,19.51
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,19.68
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,11.6
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
258875,Westlakes Way,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.01
258875,Westlakes Way,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.54
258875,Westlakes Way,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.94
258875,Westlakes Way,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.67
258875,Westlakes Way,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.22
258875,Westlakes Way,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.91
258875,Westlakes Way,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,135.8
258875,Westlakes Way,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.26
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.67
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,17.88
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,17.83
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,19.84
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,138.9
258875,Westlakes Way,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.16
258875,Westlakes Way,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.62
258875,Westlakes Way,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.02
258875,Westlakes Way,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.3
258875,Westlakes Way,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.7
258875,Westlakes Way,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.63
258875,Westlakes Way,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,135.0
258875,Westlakes Way,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,135.3
258875,Westlakes Way,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.18
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.36
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.62
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,17.41
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,17.34
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,19.36
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.54
258875,Westlakes Way,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.95
258875,Westlakes Way,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.5
258875,Westlakes Way,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.7
258875,Westlakes Way,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.05
258875,Westlakes Way,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.51
258875,Westlakes Way,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,135.0
258875,Westlakes Way,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,131.0
258875,Westlakes Way,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,134.3
258875,Westlakes Way,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.54
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.69
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.07
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,16.81
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,16.61
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,18.21
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,136.8
258875,Westlakes Way,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.76
258875,Westlakes Way,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.23
258875,Westlakes Way,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.88
258875,Westlakes Way,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.7
258875,Westlakes Way,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.73
258875,Westlakes Way,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.54
258875,Westlakes Way,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.74
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.97
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.46
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,16.92
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,17.33
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,18.28
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.6
258875,Westlakes Way,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.73
258875,Westlakes Way,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.32
258875,Westlakes Way,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.76
258875,Westlakes Way,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.24
258875,Westlakes Way,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.5
258875,Westlakes Way,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.64
258875,Westlakes Way,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
258875,Westlakes Way,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.71
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.17
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.29
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,16.47
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,17.41
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,18.42
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
258875,Westlakes Way,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
258875,Westlakes Way,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.13
258875,Westlakes Way,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.51
258875,Westlakes Way,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.04
258875,Westlakes Way,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.13
258875,Westlakes Way,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.77
258875,Westlakes Way,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.98
258875,Westlakes Way,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,134.2
258875,Westlakes Way,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.11
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.26
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.59
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,17.36
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,17.39
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,18.72
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,140.2
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,140.2
258875,Westlakes Way,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
258875,Westlakes Way,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.58
258875,Westlakes Way,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.13
258875,Westlakes Way,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.63
258875,Westlakes Way,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.35
258875,Westlakes Way,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.75
258875,Westlakes Way,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.51
258875,Westlakes Way,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.6
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.88
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.13
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,17.51
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,17.36
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,19.51
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,141.3
258875,Westlakes Way,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.89
258875,Westlakes Way,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.78
258875,Westlakes Way,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.13
258875,Westlakes Way,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.2
258875,Westlakes Way,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.52
258875,Westlakes Way,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.24
258875,Westlakes Way,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,125.6
258875,Westlakes Way,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,123.1
258875,Westlakes Way,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,126.0
258875,Westlakes Way,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.94
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.48
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.7
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,15.34
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,15.04
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,17.28
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.12
258875,Westlakes Way,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.63
258875,Westlakes Way,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.94
258875,Westlakes Way,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.46
258875,Westlakes Way,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.91
258875,Westlakes Way,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.54
258875,Westlakes Way,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,132.2
258875,Westlakes Way,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.1
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.35
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.53
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,16.5
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,16.48
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,18.34
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,136.7
258875,Westlakes Way,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.49
258875,Westlakes Way,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.12
258875,Westlakes Way,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.31
258875,Westlakes Way,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.98
258875,Westlakes Way,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.84
258875,Westlakes Way,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
258875,Westlakes Way,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,129.9
258875,Westlakes Way,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,127.7
258875,Westlakes Way,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,129.9
258875,Westlakes Way,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.47
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.82
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.04
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,16.14
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,16.41
