Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,18.44
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,132.2
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
258875,Westlakes Way,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.8
258875,Westlakes Way,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.44
258875,Westlakes Way,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.65
258875,Westlakes Way,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.77
258875,Westlakes Way,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.3
258875,Westlakes Way,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
258875,Westlakes Way,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,126.8
258875,Westlakes Way,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,123.9
258875,Westlakes Way,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,125.9
258875,Westlakes Way,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,26.82
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.11
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.4
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,15.95
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,15.84
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,17.51
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
258875,Westlakes Way,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.7
258875,Westlakes Way,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.28
258875,Westlakes Way,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.43
258875,Westlakes Way,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.77
258875,Westlakes Way,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.16
258875,Westlakes Way,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.98
258875,Westlakes Way,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,126.6
258875,Westlakes Way,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,125.4
258875,Westlakes Way,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,126.1
258875,Westlakes Way,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.7
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.94
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.15
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,15.96
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,16.75
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,18.33
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
258875,Westlakes Way,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
258875,Westlakes Way,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.13
258875,Westlakes Way,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.99
258875,Westlakes Way,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.01
258875,Westlakes Way,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.8
258875,Westlakes Way,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.57
258875,Westlakes Way,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
258875,Westlakes Way,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,119.6
258875,Westlakes Way,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,118.1
258875,Westlakes Way,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,119.1
258875,Westlakes Way,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,25.12
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.59
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,24.5
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,14.89
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,15.1
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,17.09
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,123.4
258875,Westlakes Way,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
258875,Westlakes Way,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.12
258875,Westlakes Way,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.99
258875,Westlakes Way,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.99
258875,Westlakes Way,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.99
258875,Westlakes Way,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.84
258875,Westlakes Way,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.89
258875,Westlakes Way,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,114.2
258875,Westlakes Way,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,112.8
258875,Westlakes Way,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,113.3
258875,Westlakes Way,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,24.12
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.56
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.52
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,14.15
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,14.32
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,15.73
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
258875,Westlakes Way,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
258875,Westlakes Way,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.71
258875,Westlakes Way,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.82
258875,Westlakes Way,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.63
258875,Westlakes Way,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.4
258875,Westlakes Way,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.19
258875,Westlakes Way,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.48
258875,Westlakes Way,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,111.0
258875,Westlakes Way,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,111.3
258875,Westlakes Way,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,23.73
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.38
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,23.24
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,13.61
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,13.66
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,15.25
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,114.1
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
258875,Westlakes Way,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
258875,Westlakes Way,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.5
258875,Westlakes Way,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.55
258875,Westlakes Way,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.57
258875,Westlakes Way,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
258875,Westlakes Way,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.25
258875,Westlakes Way,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
258875,Westlakes Way,2023-08-04 11:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,100.1
258875,Westlakes Way,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,99.5
258875,Westlakes Way,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,99.0
258875,Westlakes Way,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,21.51
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.03
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,21.14
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,11.26
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,11.63
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,13.14
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
258875,Westlakes Way,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
258875,Westlakes Way,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,35.1
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,35.2
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,35.4
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,0.99
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,35.6
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,0.89
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
258875,Westlakes Way,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,35.7
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,1.94
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,7.7
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,8.7
258875,Westlakes Way,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,35.9
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,1.7
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,36.1
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,0.71
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,36.2
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,36.4
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,36.6
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,36.7
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,0.63
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,0.43
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,37.1
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,0.63
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,37.3
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
258875,Westlakes Way,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
