Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,37.4
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,0.62
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
258875,Westlakes Way,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,37.6
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,1.33
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,6.8
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
258875,Westlakes Way,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
258875,Westlakes Way,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
258875,Westlakes Way,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
258875,Westlakes Way,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,37.7
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,1.61
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,0.22
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,7.8
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
258875,Westlakes Way,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
258875,Westlakes Way,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
258875,Westlakes Way,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
258875,Westlakes Way,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
258875,Westlakes Way,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
258875,Westlakes Way,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
258875,Westlakes Way,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
258875,Westlakes Way,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
258875,Westlakes Way,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,2.12
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,1.48
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,1.99
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,12.9
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,12.4
258875,Westlakes Way,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,12.6
258875,Westlakes Way,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.15
258875,Westlakes Way,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.53
258875,Westlakes Way,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.51
258875,Westlakes Way,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.25
258875,Westlakes Way,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.93
258875,Westlakes Way,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
258875,Westlakes Way,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,107.6
258875,Westlakes Way,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,108.0
258875,Westlakes Way,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,105.4
258875,Westlakes Way,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,38.0
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.6
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.15
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,20.2
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,12.62
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,14.51
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,14.46
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
258875,Westlakes Way,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
258875,Westlakes Way,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.23
258875,Westlakes Way,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.56
258875,Westlakes Way,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.47
258875,Westlakes Way,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
258875,Westlakes Way,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.35
258875,Westlakes Way,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.84
258875,Westlakes Way,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,114.4
258875,Westlakes Way,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,114.2
258875,Westlakes Way,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,38.1
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,23.66
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.25
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,22.15
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,13.23
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,14.94
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,15.36
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
258875,Westlakes Way,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
258875,Westlakes Way,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.85
258875,Westlakes Way,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.29
258875,Westlakes Way,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.3
258875,Westlakes Way,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
258875,Westlakes Way,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
258875,Westlakes Way,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.29
258875,Westlakes Way,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,112.1
258875,Westlakes Way,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,110.3
258875,Westlakes Way,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.29
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.97
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,21.99
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,12.77
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,14.58
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,14.85
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
258875,Westlakes Way,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
258875,Westlakes Way,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.33
258875,Westlakes Way,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.65
258875,Westlakes Way,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.8
258875,Westlakes Way,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.81
258875,Westlakes Way,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.77
258875,Westlakes Way,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.64
258875,Westlakes Way,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,114.3
258875,Westlakes Way,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,117.4
258875,Westlakes Way,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,112.6
258875,Westlakes Way,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,38.4
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,23.74
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.34
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.45
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,13.16
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,16.43
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,15.18
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,112.9
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,121.3
258875,Westlakes Way,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
258875,Westlakes Way,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.33
258875,Westlakes Way,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.72
258875,Westlakes Way,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.82
258875,Westlakes Way,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.93
258875,Westlakes Way,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.56
258875,Westlakes Way,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.52
258875,Westlakes Way,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,114.5
258875,Westlakes Way,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,114.8
258875,Westlakes Way,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,114.5
258875,Westlakes Way,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,38.6
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,23.75
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.41
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,22.54
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,13.29
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,15.15
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,16.1
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
258875,Westlakes Way,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
258875,Westlakes Way,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.65
258875,Westlakes Way,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.91
258875,Westlakes Way,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.18
258875,Westlakes Way,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.29
258875,Westlakes Way,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.03
258875,Westlakes Way,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.77
258875,Westlakes Way,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,113.6
258875,Westlakes Way,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,113.5
258875,Westlakes Way,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,113.2
258875,Westlakes Way,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,38.7
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,24.08
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.61
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,22.86
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,12.65
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,14.61
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,15.28
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
258875,Westlakes Way,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
258875,Westlakes Way,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.54
258875,Westlakes Way,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.69
258875,Westlakes Way,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.04
258875,Westlakes Way,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.87
258875,Westlakes Way,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.49
258875,Westlakes Way,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
258875,Westlakes Way,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,111.6
258875,Westlakes Way,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,111.7
258875,Westlakes Way,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,38.8
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,23.98
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.39
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,22.73
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,12.23
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,14.05
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,14.9
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
258875,Westlakes Way,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.67
258875,Westlakes Way,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.86
258875,Westlakes Way,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.14
258875,Westlakes Way,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.12
258875,Westlakes Way,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.91
258875,Westlakes Way,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.5
258875,Westlakes Way,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,113.2
258875,Westlakes Way,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,112.9
258875,Westlakes Way,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,112.3
258875,Westlakes Way,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,39.0
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,24.1
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.55
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,22.82
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,12.49
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,14.48
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,15.03
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,111.8
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
258875,Westlakes Way,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.5
258875,Westlakes Way,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.66
258875,Westlakes Way,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.93
258875,Westlakes Way,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
258875,Westlakes Way,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.62
258875,Westlakes Way,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
258875,Westlakes Way,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,111.7
258875,Westlakes Way,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,110.8
258875,Westlakes Way,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,39.1
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.93
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.44
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,22.76
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,12.36
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,14.43
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,14.77
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
258875,Westlakes Way,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
258875,Westlakes Way,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.18
258875,Westlakes Way,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.48
258875,Westlakes Way,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.85
258875,Westlakes Way,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.52
258875,Westlakes Way,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.94
258875,Westlakes Way,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
258875,Westlakes Way,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,106.4
258875,Westlakes Way,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,39.3
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,22.62
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.13
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,21.77
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,11.88
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,13.47
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,14.31
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
258875,Westlakes Way,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
258875,Westlakes Way,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.17
258875,Westlakes Way,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.43
258875,Westlakes Way,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.77
258875,Westlakes Way,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.7
258875,Westlakes Way,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.39
258875,Westlakes Way,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
258875,Westlakes Way,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,106.2
258875,Westlakes Way,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,39.4
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,22.6
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.08
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,21.58
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,12.06
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,13.95
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,14.34
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
258875,Westlakes Way,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
258875,Westlakes Way,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.93
258875,Westlakes Way,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.27
258875,Westlakes Way,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.62
258875,Westlakes Way,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
258875,Westlakes Way,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.32
258875,Westlakes Way,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
258875,Westlakes Way,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,106.2
258875,Westlakes Way,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,106.0
258875,Westlakes Way,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,39.5
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,22.37
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.91
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,21.3
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,12.25
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,13.87
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,14.47
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
258875,Westlakes Way,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
258875,Westlakes Way,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.56
258875,Westlakes Way,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.77
258875,Westlakes Way,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.14
258875,Westlakes Way,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.25
258875,Westlakes Way,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.07
258875,Westlakes Way,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.7
258875,Westlakes Way,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,110.2
258875,Westlakes Way,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,110.2
258875,Westlakes Way,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,110.1
258875,Westlakes Way,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,39.6
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,23.0
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.43
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,21.8
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,12.61
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,14.64
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,15.31
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
258875,Westlakes Way,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
258875,Westlakes Way,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.29
258875,Westlakes Way,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.58
258875,Westlakes Way,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.99
258875,Westlakes Way,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.97
258875,Westlakes Way,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.47
258875,Westlakes Way,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
258875,Westlakes Way,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,112.0
258875,Westlakes Way,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,111.8
258875,Westlakes Way,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,39.7
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,23.73
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.27
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,22.67
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,12.33
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,14.03
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,14.66
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
258875,Westlakes Way,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.17
258875,Westlakes Way,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.46
258875,Westlakes Way,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.83
258875,Westlakes Way,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.91
258875,Westlakes Way,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.71
258875,Westlakes Way,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.21
258875,Westlakes Way,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,112.2
258875,Westlakes Way,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,111.6
258875,Westlakes Way,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,39.8
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.6
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.14
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,22.54
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,12.27
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,14.28
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,14.79
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
258875,Westlakes Way,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.83
258875,Westlakes Way,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.12
258875,Westlakes Way,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.58
258875,Westlakes Way,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.87
258875,Westlakes Way,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.27
258875,Westlakes Way,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
258875,Westlakes Way,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,110.7
258875,Westlakes Way,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,110.1
258875,Westlakes Way,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,109.9
258875,Westlakes Way,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,39.8
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,23.27
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.79
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.26
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,12.23
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,13.83
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,14.34
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
258875,Westlakes Way,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,109.9
258875,Westlakes Way,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.66
258875,Westlakes Way,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.93
258875,Westlakes Way,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.49
258875,Westlakes Way,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
258875,Westlakes Way,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.85
258875,Westlakes Way,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
258875,Westlakes Way,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,105.6
258875,Westlakes Way,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,104.8
258875,Westlakes Way,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,105.6
258875,Westlakes Way,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,39.9
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,22.11
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.56
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,21.17
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,11.92
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,13.4
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,14.16
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
258875,Westlakes Way,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
258875,Westlakes Way,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.79
258875,Westlakes Way,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.94
258875,Westlakes Way,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.39
258875,Westlakes Way,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.03
258875,Westlakes Way,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.35
258875,Westlakes Way,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
258875,Westlakes Way,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,107.1
258875,Westlakes Way,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,106.0
258875,Westlakes Way,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,40.0
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,22.23
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.58
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,21.07
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,12.38
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,13.91
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,14.31
