Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
258875,Westlakes Way,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.83
258875,Westlakes Way,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.14
258875,Westlakes Way,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.48
258875,Westlakes Way,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
258875,Westlakes Way,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.35
258875,Westlakes Way,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
258875,Westlakes Way,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,107.1
258875,Westlakes Way,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,106.6
258875,Westlakes Way,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,106.7
258875,Westlakes Way,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,40.0
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,22.27
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.78
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,21.16
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,12.34
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,13.91
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,14.72
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
258875,Westlakes Way,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
258875,Westlakes Way,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.86
258875,Westlakes Way,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.0
258875,Westlakes Way,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.49
258875,Westlakes Way,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
258875,Westlakes Way,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.11
258875,Westlakes Way,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
258875,Westlakes Way,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,105.4
258875,Westlakes Way,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,105.4
258875,Westlakes Way,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,39.9
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,22.3
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.63
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,21.21
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,12.1
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,13.66
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,14.27
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
258875,Westlakes Way,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.91
258875,Westlakes Way,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.99
258875,Westlakes Way,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.53
258875,Westlakes Way,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.29
258875,Westlakes Way,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.1
258875,Westlakes Way,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
258875,Westlakes Way,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,107.6
258875,Westlakes Way,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,107.7
258875,Westlakes Way,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,39.9
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,22.35
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.62
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,21.2
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,12.64
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,14.69
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,15.13
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
258875,Westlakes Way,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.84
258875,Westlakes Way,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.96
258875,Westlakes Way,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.41
258875,Westlakes Way,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.64
258875,Westlakes Way,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.12
258875,Westlakes Way,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
258875,Westlakes Way,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,106.2
258875,Westlakes Way,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,105.2
258875,Westlakes Way,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,104.9
258875,Westlakes Way,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,39.9
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,22.29
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.6
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,21.1
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,12.0
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,13.67
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,14.13
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
258875,Westlakes Way,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
258875,Westlakes Way,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.82
258875,Westlakes Way,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.82
258875,Westlakes Way,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.38
258875,Westlakes Way,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.73
258875,Westlakes Way,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.02
258875,Westlakes Way,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.66
258875,Westlakes Way,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,108.8
258875,Westlakes Way,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,107.3
258875,Westlakes Way,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,39.8
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,22.26
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.44
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,21.05
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,13.08
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,14.6
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,15.19
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,110.8
258875,Westlakes Way,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
258875,Westlakes Way,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.37
258875,Westlakes Way,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.42
258875,Westlakes Way,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.06
258875,Westlakes Way,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.28
258875,Westlakes Way,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.46
258875,Westlakes Way,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.29
258875,Westlakes Way,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,106.6
258875,Westlakes Way,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,105.0
258875,Westlakes Way,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,106.2
258875,Westlakes Way,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,39.8
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.82
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.03
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.74
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,12.64
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,14.02
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,14.78
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
258875,Westlakes Way,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
258875,Westlakes Way,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.24
258875,Westlakes Way,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.15
258875,Westlakes Way,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.81
258875,Westlakes Way,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
258875,Westlakes Way,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.91
258875,Westlakes Way,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
258875,Westlakes Way,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,107.1
258875,Westlakes Way,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,105.4
258875,Westlakes Way,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,39.7
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.69
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.76
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,20.52
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,13.01
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,14.5
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,14.94
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
258875,Westlakes Way,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
258875,Westlakes Way,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.37
258875,Westlakes Way,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.36
258875,Westlakes Way,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.02
258875,Westlakes Way,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.09
258875,Westlakes Way,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.36
258875,Westlakes Way,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.8
258875,Westlakes Way,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,106.2
258875,Westlakes Way,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,104.6
258875,Westlakes Way,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,104.9
258875,Westlakes Way,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,39.6
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,21.82
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.97
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,20.7
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,12.45
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,13.92
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,14.29
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
258875,Westlakes Way,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
258875,Westlakes Way,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.32
258875,Westlakes Way,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.29
258875,Westlakes Way,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.01
258875,Westlakes Way,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.55
258875,Westlakes Way,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.77
258875,Westlakes Way,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
258875,Westlakes Way,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,106.9
258875,Westlakes Way,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,105.2
258875,Westlakes Way,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,106.1
258875,Westlakes Way,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,39.6
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.76
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.9
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,12.91
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,14.35
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,14.87
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,108.6
258875,Westlakes Way,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
258875,Westlakes Way,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.49
258875,Westlakes Way,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.34
258875,Westlakes Way,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.26
258875,Westlakes Way,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.08
258875,Westlakes Way,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.2
258875,Westlakes Way,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.76
258875,Westlakes Way,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,108.7
258875,Westlakes Way,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,107.9
258875,Westlakes Way,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,39.5
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,21.85
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.92
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,21.05
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,13.94
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,14.99
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,15.74
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
258875,Westlakes Way,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
258875,Westlakes Way,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.49
258875,Westlakes Way,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.24
258875,Westlakes Way,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.12
258875,Westlakes Way,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.14
258875,Westlakes Way,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.56
258875,Westlakes Way,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.74
258875,Westlakes Way,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,108.7
258875,Westlakes Way,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,106.9
258875,Westlakes Way,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,107.3
258875,Westlakes Way,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,39.5
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,21.62
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.76
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,20.93
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,15.72
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,15.92
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,16.85
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,10.1
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.61
258875,Westlakes Way,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.14
258875,Westlakes Way,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.13
258875,Westlakes Way,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
258875,Westlakes Way,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.24
258875,Westlakes Way,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.57
258875,Westlakes Way,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,108.9
258875,Westlakes Way,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,105.9
258875,Westlakes Way,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,107.1
258875,Westlakes Way,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,39.4
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.67
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.69
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.84
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,16.14
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,15.86
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,17.46
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
258875,Westlakes Way,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
258875,Westlakes Way,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.51
258875,Westlakes Way,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.15
258875,Westlakes Way,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.23
258875,Westlakes Way,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.52
258875,Westlakes Way,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.63
258875,Westlakes Way,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
258875,Westlakes Way,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,107.4
258875,Westlakes Way,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,104.4
258875,Westlakes Way,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,105.5
258875,Westlakes Way,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,39.4
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.54
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.66
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,20.93
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,15.67
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,15.14
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,16.41
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
258875,Westlakes Way,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
258875,Westlakes Way,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.34
258875,Westlakes Way,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.96
258875,Westlakes Way,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.28
258875,Westlakes Way,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.43
258875,Westlakes Way,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.61
258875,Westlakes Way,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
258875,Westlakes Way,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,106.8
258875,Westlakes Way,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,104.0
258875,Westlakes Way,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,105.9
258875,Westlakes Way,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,39.3
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,21.38
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.46
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,21.05
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,15.61
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,15.12
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,16.47
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,109.2
258875,Westlakes Way,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
258875,Westlakes Way,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.28
258875,Westlakes Way,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.06
258875,Westlakes Way,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.3
258875,Westlakes Way,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.15
258875,Westlakes Way,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.14
258875,Westlakes Way,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
258875,Westlakes Way,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,105.9
258875,Westlakes Way,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,103.1
258875,Westlakes Way,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,105.5
258875,Westlakes Way,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,39.3
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.31
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.56
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,21.02
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,15.22
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,14.64
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,16.48
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
258875,Westlakes Way,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
258875,Westlakes Way,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.34
258875,Westlakes Way,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.03
258875,Westlakes Way,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.3
258875,Westlakes Way,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.34
258875,Westlakes Way,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.36
258875,Westlakes Way,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.64
258875,Westlakes Way,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,106.1
258875,Westlakes Way,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,103.1
258875,Westlakes Way,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,105.0
258875,Westlakes Way,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,39.1
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,21.41
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.54
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,20.92
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,15.38
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,14.86
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,16.9
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
258875,Westlakes Way,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
258875,Westlakes Way,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.42
258875,Westlakes Way,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.04
258875,Westlakes Way,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.45
258875,Westlakes Way,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
258875,Westlakes Way,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.51
258875,Westlakes Way,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.29
258875,Westlakes Way,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,103.7
258875,Westlakes Way,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,39.1
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,21.46
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.55
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,20.99
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,15.63
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,15.01
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,17.22
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
258875,Westlakes Way,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
258875,Westlakes Way,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.58
258875,Westlakes Way,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.06
258875,Westlakes Way,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.54
258875,Westlakes Way,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
258875,Westlakes Way,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.64
258875,Westlakes Way,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.07
258875,Westlakes Way,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,108.4
258875,Westlakes Way,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,104.3
258875,Westlakes Way,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,39.0
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.59
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.56
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,21.1
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,15.92
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,15.15
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,16.9
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
258875,Westlakes Way,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
258875,Westlakes Way,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.5
258875,Westlakes Way,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.93
258875,Westlakes Way,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.5
258875,Westlakes Way,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.53
258875,Westlakes Way,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.51
258875,Westlakes Way,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
258875,Westlakes Way,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,107.4
258875,Westlakes Way,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,103.6
258875,Westlakes Way,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,106.7
258875,Westlakes Way,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,38.9
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.5
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.43
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,21.04
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,15.55
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,15.07
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,16.56
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
258875,Westlakes Way,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
258875,Westlakes Way,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.5
258875,Westlakes Way,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.97
258875,Westlakes Way,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.51
258875,Westlakes Way,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.47
258875,Westlakes Way,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.34
258875,Westlakes Way,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
258875,Westlakes Way,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,103.2
258875,Westlakes Way,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,106.1
258875,Westlakes Way,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,38.7
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,21.53
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.48
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,21.12
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,15.59
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,14.82
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,16.26
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
258875,Westlakes Way,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
258875,Westlakes Way,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.31
258875,Westlakes Way,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.82
258875,Westlakes Way,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.18
258875,Westlakes Way,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.35
258875,Westlakes Way,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.3
258875,Westlakes Way,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
258875,Westlakes Way,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,106.6
258875,Westlakes Way,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,102.9
258875,Westlakes Way,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,105.1
258875,Westlakes Way,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,38.5
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.35
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.32
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.8
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,15.55
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,14.78
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,16.15
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
258875,Westlakes Way,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
258875,Westlakes Way,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.81
258875,Westlakes Way,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.28
258875,Westlakes Way,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.71
258875,Westlakes Way,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
258875,Westlakes Way,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.85
258875,Westlakes Way,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
258875,Westlakes Way,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,104.3
