Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,100.4
258875,Westlakes Way,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,102.5
258875,Westlakes Way,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,38.4
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.83
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.75
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,20.29
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,15.04
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,14.32
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,15.7
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
258875,Westlakes Way,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,107.4
258875,Westlakes Way,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.25
258875,Westlakes Way,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.73
258875,Westlakes Way,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.19
258875,Westlakes Way,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
258875,Westlakes Way,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.65
258875,Westlakes Way,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.89
258875,Westlakes Way,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,106.9
258875,Westlakes Way,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,103.4
258875,Westlakes Way,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,38.1
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,21.28
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.22
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,20.75
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,15.62
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,15.15
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,16.66
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
258875,Westlakes Way,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
258875,Westlakes Way,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.17
258875,Westlakes Way,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.61
258875,Westlakes Way,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.12
258875,Westlakes Way,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.86
258875,Westlakes Way,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.62
258875,Westlakes Way,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
258875,Westlakes Way,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,107.3
258875,Westlakes Way,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,103.1
258875,Westlakes Way,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,106.1
258875,Westlakes Way,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,37.9
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.21
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.1
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.72
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,15.89
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,15.11
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,16.67
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
258875,Westlakes Way,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
258875,Westlakes Way,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.15
258875,Westlakes Way,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.75
258875,Westlakes Way,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.04
258875,Westlakes Way,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
258875,Westlakes Way,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.71
258875,Westlakes Way,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
258875,Westlakes Way,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,107.4
258875,Westlakes Way,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,103.9
258875,Westlakes Way,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,106.2
258875,Westlakes Way,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.17
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.24
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,20.62
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,15.86
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,15.2
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,16.8
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
258875,Westlakes Way,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
258875,Westlakes Way,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.5
258875,Westlakes Way,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.15
258875,Westlakes Way,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.51
258875,Westlakes Way,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.16
258875,Westlakes Way,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.24
258875,Westlakes Way,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.58
258875,Westlakes Way,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,109.2
258875,Westlakes Way,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,106.3
258875,Westlakes Way,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,108.6
258875,Westlakes Way,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,37.6
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,21.54
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.66
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,21.14
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,16.21
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,15.77
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,17.72
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
258875,Westlakes Way,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
258875,Westlakes Way,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.53
258875,Westlakes Way,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.16
258875,Westlakes Way,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.55
258875,Westlakes Way,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
258875,Westlakes Way,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.32
258875,Westlakes Way,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
258875,Westlakes Way,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,111.4
258875,Westlakes Way,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,110.5
258875,Westlakes Way,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,37.4
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,22.55
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.7
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,22.29
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,15.46
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,14.83
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,16.63
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
258875,Westlakes Way,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
258875,Westlakes Way,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.65
258875,Westlakes Way,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.17
258875,Westlakes Way,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.64
258875,Westlakes Way,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.79
258875,Westlakes Way,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.65
258875,Westlakes Way,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
258875,Westlakes Way,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,112.6
258875,Westlakes Way,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,108.7
258875,Westlakes Way,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,111.8
258875,Westlakes Way,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,37.3
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,22.66
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.71
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.4
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,15.8
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,15.14
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,16.99
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
258875,Westlakes Way,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,117.6
258875,Westlakes Way,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.01
258875,Westlakes Way,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.49
258875,Westlakes Way,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.01
258875,Westlakes Way,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.63
258875,Westlakes Way,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
258875,Westlakes Way,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.24
258875,Westlakes Way,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
258875,Westlakes Way,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,120.0
258875,Westlakes Way,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,120.6
258875,Westlakes Way,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,37.1
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,25.01
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.12
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,24.64
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,15.66
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,16.37
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,17.01
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,12.5
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
258875,Westlakes Way,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
258875,Westlakes Way,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.93
258875,Westlakes Way,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.18
258875,Westlakes Way,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.68
258875,Westlakes Way,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.51
258875,Westlakes Way,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.82
258875,Westlakes Way,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.25
258875,Westlakes Way,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,128.8
258875,Westlakes Way,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.92
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.9
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.26
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,16.61
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,16.35
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,18.22
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,14.5
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,135.7
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
258875,Westlakes Way,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
258875,Westlakes Way,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.33
258875,Westlakes Way,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.46
258875,Westlakes Way,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.15
258875,Westlakes Way,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.54
258875,Westlakes Way,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.61
258875,Westlakes Way,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
258875,Westlakes Way,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,131.2
258875,Westlakes Way,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,134.2
258875,Westlakes Way,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.34
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.2
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.73
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,17.55
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,17.2
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,19.25
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,15.2
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,140.5
258875,Westlakes Way,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.43
258875,Westlakes Way,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.51
258875,Westlakes Way,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.21
258875,Westlakes Way,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.38
258875,Westlakes Way,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.44
258875,Westlakes Way,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.83
258875,Westlakes Way,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,136.8
258875,Westlakes Way,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,131.3
258875,Westlakes Way,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,135.0
258875,Westlakes Way,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,36.7
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.42
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.25
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,17.39
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,16.99
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,18.56
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,139.1
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
258875,Westlakes Way,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
258875,Westlakes Way,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.68
258875,Westlakes Way,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.75
258875,Westlakes Way,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.32
258875,Westlakes Way,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.75
258875,Westlakes Way,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.95
258875,Westlakes Way,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
258875,Westlakes Way,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,133.5
258875,Westlakes Way,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,36.5
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.68
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.5
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.9
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,16.84
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,16.49
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,17.91
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,138.3
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.52
258875,Westlakes Way,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.74
258875,Westlakes Way,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.22
258875,Westlakes Way,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.4
258875,Westlakes Way,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.84
258875,Westlakes Way,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
258875,Westlakes Way,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,130.3
258875,Westlakes Way,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,132.7
258875,Westlakes Way,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,36.4
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.53
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.49
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.82
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,16.42
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,16.38
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,17.75
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,136.8
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,136.0
258875,Westlakes Way,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.56
258875,Westlakes Way,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.32
258875,Westlakes Way,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
258875,Westlakes Way,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.04
258875,Westlakes Way,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.11
258875,Westlakes Way,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,134.3
258875,Westlakes Way,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,130.6
258875,Westlakes Way,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,36.3
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.58
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.72
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.97
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,16.3
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,17.05
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,17.84
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,138.0
258875,Westlakes Way,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,137.3
258875,Westlakes Way,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.25
258875,Westlakes Way,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.38
258875,Westlakes Way,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.9
258875,Westlakes Way,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.31
258875,Westlakes Way,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.54
258875,Westlakes Way,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.55
258875,Westlakes Way,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,134.0
258875,Westlakes Way,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,128.7
258875,Westlakes Way,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,131.0
258875,Westlakes Way,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,36.1
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.25
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.12
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.71
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,16.33
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,16.08
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,17.31
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
258875,Westlakes Way,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
258875,Westlakes Way,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.06
258875,Westlakes Way,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.14
258875,Westlakes Way,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.68
258875,Westlakes Way,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.77
258875,Westlakes Way,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.05
258875,Westlakes Way,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.22
258875,Westlakes Way,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,129.6
258875,Westlakes Way,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,132.3
258875,Westlakes Way,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,35.9
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.86
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.42
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,16.91
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,16.61
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,137.4
258875,Westlakes Way,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.74
258875,Westlakes Way,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.01
258875,Westlakes Way,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.46
258875,Westlakes Way,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.63
258875,Westlakes Way,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.23
258875,Westlakes Way,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.51
258875,Westlakes Way,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,133.5
258875,Westlakes Way,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,129.7
258875,Westlakes Way,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,132.3
258875,Westlakes Way,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,35.8
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.72
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.73
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.02
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,16.72
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,16.79
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,18.29
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
258875,Westlakes Way,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.0
258875,Westlakes Way,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.26
258875,Westlakes Way,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.76
258875,Westlakes Way,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.1
258875,Westlakes Way,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.7
258875,Westlakes Way,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.82
258875,Westlakes Way,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,133.0
258875,Westlakes Way,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,133.3
258875,Westlakes Way,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,35.6
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.02
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.0
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,17.18
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,18.36
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,18.7
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,12.2
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,137.2
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
258875,Westlakes Way,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,138.1
258875,Westlakes Way,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.39
258875,Westlakes Way,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.56
258875,Westlakes Way,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.08
258875,Westlakes Way,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.42
258875,Westlakes Way,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.91
258875,Westlakes Way,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.28
258875,Westlakes Way,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,129.1
258875,Westlakes Way,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,132.2
258875,Westlakes Way,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,35.5
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.41
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.26
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.69
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,17.45
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,17.49
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,19.09
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,137.2
258875,Westlakes Way,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.86
258875,Westlakes Way,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.41
258875,Westlakes Way,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.8
258875,Westlakes Way,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
258875,Westlakes Way,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.7
258875,Westlakes Way,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
258875,Westlakes Way,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,116.8
258875,Westlakes Way,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,113.6
258875,Westlakes Way,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,115.9
258875,Westlakes Way,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,23.86
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.99
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.25
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,15.43
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,15.21
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,17.42
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,14.9
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
258875,Westlakes Way,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,122.0
258875,Westlakes Way,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.17
258875,Westlakes Way,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.74
258875,Westlakes Way,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.04
258875,Westlakes Way,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.59
258875,Westlakes Way,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.26
258875,Westlakes Way,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
258875,Westlakes Way,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,118.2
258875,Westlakes Way,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,115.9
258875,Westlakes Way,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,116.2
258875,Westlakes Way,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,35.2
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,24.15
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.33
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.55
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,15.65
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,15.81
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,16.66
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,120.8
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
258875,Westlakes Way,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.05
258875,Westlakes Way,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.54
258875,Westlakes Way,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.03
258875,Westlakes Way,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.75
258875,Westlakes Way,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.2
258875,Westlakes Way,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.68
258875,Westlakes Way,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,118.2
258875,Westlakes Way,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,115.2
258875,Westlakes Way,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,118.3
258875,Westlakes Way,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,24.06
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.12
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,23.62
