Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,15.87
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,15.74
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,17.9
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
258875,Westlakes Way,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
258875,Westlakes Way,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.2
258875,Westlakes Way,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.55
258875,Westlakes Way,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.32
258875,Westlakes Way,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.86
258875,Westlakes Way,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.4
258875,Westlakes Way,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
258875,Westlakes Way,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
258875,Westlakes Way,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,118.6
258875,Westlakes Way,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,117.7
258875,Westlakes Way,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,119.5
258875,Westlakes Way,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,34.7
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,24.21
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.13
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,23.91
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,15.95
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,16.99
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,17.65
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,123.4
258875,Westlakes Way,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
258875,Westlakes Way,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.26
258875,Westlakes Way,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.66
258875,Westlakes Way,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.15
258875,Westlakes Way,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
258875,Westlakes Way,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.22
258875,Westlakes Way,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.4
258875,Westlakes Way,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,119.2
258875,Westlakes Way,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,115.4
258875,Westlakes Way,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,117.9
258875,Westlakes Way,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,24.27
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.24
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.7
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,16.13
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,15.75
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,17.22
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,120.8
258875,Westlakes Way,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
258875,Westlakes Way,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.18
258875,Westlakes Way,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.64
258875,Westlakes Way,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.16
258875,Westlakes Way,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.68
258875,Westlakes Way,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.9
258875,Westlakes Way,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
258875,Westlakes Way,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,118.3
258875,Westlakes Way,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,114.7
258875,Westlakes Way,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,116.5
258875,Westlakes Way,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,34.5
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,24.2
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.23
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,23.61
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,15.86
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,15.43
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,16.84
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,120.1
258875,Westlakes Way,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
258875,Westlakes Way,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.25
258875,Westlakes Way,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.68
258875,Westlakes Way,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.27
258875,Westlakes Way,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
258875,Westlakes Way,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.32
258875,Westlakes Way,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
258875,Westlakes Way,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,118.5
258875,Westlakes Way,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,115.5
258875,Westlakes Way,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,117.2
258875,Westlakes Way,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,34.5
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,24.26
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.28
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.88
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,15.9
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,15.86
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,17.27
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,12.3
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
258875,Westlakes Way,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,123.2
258875,Westlakes Way,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.28
258875,Westlakes Way,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.84
258875,Westlakes Way,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.41
258875,Westlakes Way,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.92
258875,Westlakes Way,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.9
258875,Westlakes Way,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
258875,Westlakes Way,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,2.2
258875,Westlakes Way,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,118.6
258875,Westlakes Way,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,114.8
258875,Westlakes Way,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,117.3
258875,Westlakes Way,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,24.33
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.42
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,24.12
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,16.03
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,15.41
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,17.15
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,120.1
258875,Westlakes Way,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,123.3
258875,Westlakes Way,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.3
258875,Westlakes Way,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.85
258875,Westlakes Way,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.28
258875,Westlakes Way,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.23
258875,Westlakes Way,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.32
258875,Westlakes Way,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
258875,Westlakes Way,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,121.8
258875,Westlakes Way,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,118.4
258875,Westlakes Way,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,121.2
258875,Westlakes Way,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,24.33
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.43
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,24.0
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,17.39
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,16.87
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,18.71
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.3
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
258875,Westlakes Way,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
258875,Westlakes Way,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.28
258875,Westlakes Way,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.76
258875,Westlakes Way,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.27
258875,Westlakes Way,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.94
258875,Westlakes Way,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.37
258875,Westlakes Way,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
258875,Westlakes Way,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,120.9
258875,Westlakes Way,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,118.1
258875,Westlakes Way,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,120.0
258875,Westlakes Way,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,24.33
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.35
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,23.88
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,17.15
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,16.92
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,18.88
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,15.3
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
258875,Westlakes Way,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
258875,Westlakes Way,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.16
258875,Westlakes Way,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.73
258875,Westlakes Way,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.07
258875,Westlakes Way,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
258875,Westlakes Way,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.17
258875,Westlakes Way,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
258875,Westlakes Way,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,116.2
258875,Westlakes Way,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,112.8
258875,Westlakes Way,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,115.8
258875,Westlakes Way,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,33.7
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,24.22
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.31
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.65
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,14.92
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,14.65
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,16.65
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,118.6
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
258875,Westlakes Way,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
258875,Westlakes Way,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.12
258875,Westlakes Way,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.75
258875,Westlakes Way,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.08
258875,Westlakes Way,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
258875,Westlakes Way,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
258875,Westlakes Way,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.15
258875,Westlakes Way,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,115.9
258875,Westlakes Way,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,112.7
258875,Westlakes Way,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,114.6
258875,Westlakes Way,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,24.15
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.34
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,23.58
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,14.79
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,14.54
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,16.48
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
258875,Westlakes Way,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
258875,Westlakes Way,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.29
258875,Westlakes Way,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.98
258875,Westlakes Way,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.36
258875,Westlakes Way,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
258875,Westlakes Way,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.75
258875,Westlakes Way,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
258875,Westlakes Way,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,117.6
258875,Westlakes Way,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,115.4
258875,Westlakes Way,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,117.0
258875,Westlakes Way,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,0.81
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,24.28
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.62
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.83
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,15.25
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,15.47
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,16.62
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,12.6
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.0
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
258875,Westlakes Way,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.19
258875,Westlakes Way,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.8
258875,Westlakes Way,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.07
258875,Westlakes Way,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
258875,Westlakes Way,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.57
258875,Westlakes Way,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.5
258875,Westlakes Way,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
258875,Westlakes Way,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,118.5
258875,Westlakes Way,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,118.4
258875,Westlakes Way,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,117.5
258875,Westlakes Way,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,0.81
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,24.2
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.38
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.5
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,15.96
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,17.09
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,17.66
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,11.9
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,121.1
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,123.9
258875,Westlakes Way,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,122.8
258875,Westlakes Way,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.21
258875,Westlakes Way,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.93
258875,Westlakes Way,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.98
258875,Westlakes Way,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.17
258875,Westlakes Way,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.63
258875,Westlakes Way,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.4
258875,Westlakes Way,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,119.3
258875,Westlakes Way,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,117.2
258875,Westlakes Way,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,117.2
258875,Westlakes Way,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,24.21
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.51
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,23.52
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,16.21
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,16.14
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,17.32
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,122.6
258875,Westlakes Way,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
258875,Westlakes Way,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.92
258875,Westlakes Way,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.59
258875,Westlakes Way,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.8
258875,Westlakes Way,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.92
258875,Westlakes Way,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.85
258875,Westlakes Way,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.5
258875,Westlakes Way,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,118.1
258875,Westlakes Way,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,116.8
258875,Westlakes Way,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,117.2
258875,Westlakes Way,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,23.92
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.16
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,23.33
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,16.03
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,16.46
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,17.28
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,121.1
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
258875,Westlakes Way,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
258875,Westlakes Way,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.74
258875,Westlakes Way,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.55
258875,Westlakes Way,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.71
258875,Westlakes Way,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.13
258875,Westlakes Way,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.34
258875,Westlakes Way,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
258875,Westlakes Way,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,116.0
258875,Westlakes Way,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,115.6
258875,Westlakes Way,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,115.2
258875,Westlakes Way,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.72
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.11
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.24
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,15.16
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,15.84
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,17.19
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,12.6
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
258875,Westlakes Way,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
258875,Westlakes Way,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.99
258875,Westlakes Way,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.95
258875,Westlakes Way,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.85
258875,Westlakes Way,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.09
258875,Westlakes Way,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.6
258875,Westlakes Way,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
258875,Westlakes Way,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,116.4
258875,Westlakes Way,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,114.9
258875,Westlakes Way,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,115.9
258875,Westlakes Way,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,24.0
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.53
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,23.37
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,15.19
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,15.09
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,17.82
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,15.4
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,119.1
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,120.1
258875,Westlakes Way,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
258875,Westlakes Way,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.95
258875,Westlakes Way,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.66
258875,Westlakes Way,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.71
258875,Westlakes Way,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.89
258875,Westlakes Way,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.4
258875,Westlakes Way,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.5
258875,Westlakes Way,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,116.0
258875,Westlakes Way,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,113.6
258875,Westlakes Way,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,114.5
258875,Westlakes Way,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,0.79
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,23.97
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.22
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.43
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,15.01
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,14.89
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,17.16
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,15.2
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,118.7
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
258875,Westlakes Way,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
258875,Westlakes Way,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.94
258875,Westlakes Way,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.61
258875,Westlakes Way,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.56
258875,Westlakes Way,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.46
258875,Westlakes Way,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.38
258875,Westlakes Way,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.36
258875,Westlakes Way,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,117.0
258875,Westlakes Way,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,115.4
258875,Westlakes Way,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,115.6
258875,Westlakes Way,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,23.98
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.18
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.31
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,15.54
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,15.89
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,17.24
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,120.7
258875,Westlakes Way,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.01
258875,Westlakes Way,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.76
258875,Westlakes Way,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.52
258875,Westlakes Way,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.34
258875,Westlakes Way,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.06
258875,Westlakes Way,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.04
258875,Westlakes Way,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,119.1
258875,Westlakes Way,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,117.5
258875,Westlakes Way,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,117.2
258875,Westlakes Way,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,24.05
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.44
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,23.21
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,16.44
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,16.89
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,18.16
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,124.1
258875,Westlakes Way,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
258875,Westlakes Way,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.87
258875,Westlakes Way,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.73
258875,Westlakes Way,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.46
258875,Westlakes Way,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.98
258875,Westlakes Way,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.73
258875,Westlakes Way,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
258875,Westlakes Way,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,118.0
258875,Westlakes Way,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,116.7
258875,Westlakes Way,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,117.0
258875,Westlakes Way,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,23.9
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.29
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,22.98
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,16.11
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,16.22
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,18.09
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,121.1
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
258875,Westlakes Way,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,122.7
258875,Westlakes Way,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.09
258875,Westlakes Way,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.88
258875,Westlakes Way,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.73
258875,Westlakes Way,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.11
258875,Westlakes Way,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.18
258875,Westlakes Way,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.05
258875,Westlakes Way,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,119.0
258875,Westlakes Way,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,118.3
258875,Westlakes Way,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,118.0
258875,Westlakes Way,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,24.11
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.45
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.2
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,16.25
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,16.71
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,18.13
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,122.1
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
258875,Westlakes Way,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
258875,Westlakes Way,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.0
258875,Westlakes Way,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.98
258875,Westlakes Way,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.78
258875,Westlakes Way,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.96
258875,Westlakes Way,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.75
258875,Westlakes Way,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
258875,Westlakes Way,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,118.4
258875,Westlakes Way,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,117.6
258875,Westlakes Way,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,118.3
258875,Westlakes Way,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,24.0
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.55
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,23.32
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,16.12
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,16.26
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,17.86
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
258875,Westlakes Way,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
258875,Westlakes Way,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.01
258875,Westlakes Way,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.0
258875,Westlakes Way,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.93
258875,Westlakes Way,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.46
258875,Westlakes Way,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.94
