Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.45
258875,Westlakes Way,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,119.4
258875,Westlakes Way,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,118.1
258875,Westlakes Way,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,119.4
258875,Westlakes Way,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,24.03
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.57
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.39
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,16.62
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,16.46
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,18.57
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.7
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
258875,Westlakes Way,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
258875,Westlakes Way,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.65
258875,Westlakes Way,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.34
258875,Westlakes Way,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.09
258875,Westlakes Way,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.03
258875,Westlakes Way,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.79
258875,Westlakes Way,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.59
258875,Westlakes Way,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
258875,Westlakes Way,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,120.2
258875,Westlakes Way,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,118.3
258875,Westlakes Way,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,117.6
258875,Westlakes Way,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,24.66
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.92
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.67
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,16.13
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,16.35
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,17.48
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
258875,Westlakes Way,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,122.8
258875,Westlakes Way,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.08
258875,Westlakes Way,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.47
258875,Westlakes Way,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.38
258875,Westlakes Way,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.49
258875,Westlakes Way,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.22
258875,Westlakes Way,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.24
258875,Westlakes Way,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,120.0
258875,Westlakes Way,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,116.9
258875,Westlakes Way,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,117.3
258875,Westlakes Way,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,25.14
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.06
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,24.01
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,15.72
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,15.71
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,16.91
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,122.1
258875,Westlakes Way,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
258875,Westlakes Way,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.04
258875,Westlakes Way,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.65
258875,Westlakes Way,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.38
258875,Westlakes Way,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.28
258875,Westlakes Way,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.31
258875,Westlakes Way,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.1
258875,Westlakes Way,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,119.4
258875,Westlakes Way,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,117.6
258875,Westlakes Way,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,116.8
258875,Westlakes Way,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,25.08
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.24
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,23.98
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,15.35
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,15.81
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,17.24
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
258875,Westlakes Way,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
258875,Westlakes Way,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.42
258875,Westlakes Way,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.16
258875,Westlakes Way,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.72
258875,Westlakes Way,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
258875,Westlakes Way,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.63
258875,Westlakes Way,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
258875,Westlakes Way,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,118.0
258875,Westlakes Way,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,116.6
258875,Westlakes Way,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,115.8
258875,Westlakes Way,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,24.46
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.74
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.33
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,15.8
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,16.18
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,17.85
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,120.8
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
258875,Westlakes Way,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
258875,Westlakes Way,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.66
258875,Westlakes Way,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.49
258875,Westlakes Way,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.97
258875,Westlakes Way,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.88
258875,Westlakes Way,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.89
258875,Westlakes Way,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
258875,Westlakes Way,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,119.7
258875,Westlakes Way,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,118.7
258875,Westlakes Way,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,117.7
258875,Westlakes Way,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,24.68
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.07
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,23.66
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,15.89
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,16.41
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,17.67
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
258875,Westlakes Way,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
258875,Westlakes Way,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.05
258875,Westlakes Way,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.91
258875,Westlakes Way,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.51
258875,Westlakes Way,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.38
258875,Westlakes Way,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.55
258875,Westlakes Way,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
258875,Westlakes Way,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,117.1
258875,Westlakes Way,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,116.6
258875,Westlakes Way,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,115.5
258875,Westlakes Way,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,24.08
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.47
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.26
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,15.46
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,16.09
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,17.51
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
258875,Westlakes Way,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
258875,Westlakes Way,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.57
258875,Westlakes Way,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.23
258875,Westlakes Way,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.76
258875,Westlakes Way,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.25
258875,Westlakes Way,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.26
258875,Westlakes Way,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.98
258875,Westlakes Way,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,118.6
258875,Westlakes Way,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,117.0
258875,Westlakes Way,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,115.4
258875,Westlakes Way,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,24.59
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.82
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.51
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,15.22
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,15.7
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,16.82
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,12.1
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,120.9
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
258875,Westlakes Way,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
258875,Westlakes Way,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.41
258875,Westlakes Way,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.06
258875,Westlakes Way,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.68
258875,Westlakes Way,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.53
258875,Westlakes Way,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.4
258875,Westlakes Way,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
258875,Westlakes Way,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,118.6
258875,Westlakes Way,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,116.7
258875,Westlakes Way,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,115.7
258875,Westlakes Way,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,24.39
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.64
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,23.42
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,15.52
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,15.74
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,17.07
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,12.6
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
258875,Westlakes Way,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
258875,Westlakes Way,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.85
258875,Westlakes Way,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.55
258875,Westlakes Way,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.14
258875,Westlakes Way,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.52
258875,Westlakes Way,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.49
258875,Westlakes Way,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
258875,Westlakes Way,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,119.5
258875,Westlakes Way,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,118.0
258875,Westlakes Way,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,116.4
258875,Westlakes Way,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,25.12
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.23
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,23.89
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,13.96
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,15.52
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,16.52
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,10.4
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,119.6
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
258875,Westlakes Way,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
258875,Westlakes Way,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.96
258875,Westlakes Way,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.65
258875,Westlakes Way,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.22
258875,Westlakes Way,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.25
258875,Westlakes Way,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.22
258875,Westlakes Way,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
258875,Westlakes Way,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,119.3
258875,Westlakes Way,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,117.6
258875,Westlakes Way,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,116.5
258875,Westlakes Way,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,25.39
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.36
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.92
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,12.61
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,14.82
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,14.65
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,116.6
258875,Westlakes Way,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.03
258875,Westlakes Way,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.79
258875,Westlakes Way,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.34
258875,Westlakes Way,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.16
258875,Westlakes Way,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.18
258875,Westlakes Way,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.84
258875,Westlakes Way,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,119.6
258875,Westlakes Way,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,118.2
258875,Westlakes Way,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,116.6
258875,Westlakes Way,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,25.46
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.51
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,24.02
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,12.53
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,14.77
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,14.37
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,118.1
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
258875,Westlakes Way,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
258875,Westlakes Way,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.11
258875,Westlakes Way,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.68
258875,Westlakes Way,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.42
258875,Westlakes Way,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.47
258875,Westlakes Way,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.42
258875,Westlakes Way,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.33
258875,Westlakes Way,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,124.1
258875,Westlakes Way,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,121.9
258875,Westlakes Way,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,121.5
258875,Westlakes Way,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.53
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.42
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,25.1
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,12.83
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,15.03
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,14.91
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
258875,Westlakes Way,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
258875,Westlakes Way,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.22
258875,Westlakes Way,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.3
258875,Westlakes Way,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.16
258875,Westlakes Way,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
258875,Westlakes Way,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
258875,Westlakes Way,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
258875,Westlakes Way,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.1
258875,Westlakes Way,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.8
258875,Westlakes Way,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.8
258875,Westlakes Way,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.71
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.71
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.87
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,6.75
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,8.36
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,8.41
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
258875,Westlakes Way,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
258875,Westlakes Way,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
258875,Westlakes Way,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
258875,Westlakes Way,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
258875,Westlakes Way,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
258875,Westlakes Way,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
258875,Westlakes Way,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
258875,Westlakes Way,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
258875,Westlakes Way,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
258875,Westlakes Way,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
258875,Westlakes Way,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,2.22
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,2.78
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,2.36
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,22.7
258875,Westlakes Way,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,21.4
258875,Westlakes Way,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,0.91
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,0.63
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
258875,Westlakes Way,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,0.46
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
