Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,0.86
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
258875,Westlakes Way,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,1.18
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,0.86
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,0.91
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
258875,Westlakes Way,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,1.93
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,0.84
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,1.92
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,1.71
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
