Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
258875,Westlakes Way,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.8
258875,Westlakes Way,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.21
258875,Westlakes Way,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.5
258875,Westlakes Way,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.27
258875,Westlakes Way,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.19
258875,Westlakes Way,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
258875,Westlakes Way,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,95.9
258875,Westlakes Way,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,95.3
258875,Westlakes Way,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,94.8
258875,Westlakes Way,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.24
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.72
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.19
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,12.62
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,13.75
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,14.19
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
258875,Westlakes Way,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
258875,Westlakes Way,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.88
258875,Westlakes Way,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.34
258875,Westlakes Way,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.63
258875,Westlakes Way,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.76
258875,Westlakes Way,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.88
258875,Westlakes Way,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.14
258875,Westlakes Way,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,94.7
258875,Westlakes Way,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,94.7
258875,Westlakes Way,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,93.5
258875,Westlakes Way,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.32
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.86
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.31
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,12.1
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,13.42
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,13.67
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
258875,Westlakes Way,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,93.7
258875,Westlakes Way,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.35
258875,Westlakes Way,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.36
258875,Westlakes Way,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.81
258875,Westlakes Way,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.32
258875,Westlakes Way,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.19
258875,Westlakes Way,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.48
258875,Westlakes Way,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,100.3
258875,Westlakes Way,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,98.4
258875,Westlakes Way,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,98.0
258875,Westlakes Way,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.79
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.88
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.52
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,13.66
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,14.78
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,14.95
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
258875,Westlakes Way,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
258875,Westlakes Way,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.08
258875,Westlakes Way,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.01
258875,Westlakes Way,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.45
258875,Westlakes Way,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.35
258875,Westlakes Way,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.52
258875,Westlakes Way,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
258875,Westlakes Way,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,102.9
258875,Westlakes Way,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,101.3
258875,Westlakes Way,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,99.8
258875,Westlakes Way,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.51
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.56
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,19.11
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,13.69
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,15.12
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,14.95
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
258875,Westlakes Way,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
258875,Westlakes Way,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.47
258875,Westlakes Way,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.33
258875,Westlakes Way,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.9
258875,Westlakes Way,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.15
258875,Westlakes Way,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.47
258875,Westlakes Way,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.72
258875,Westlakes Way,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,101.2
258875,Westlakes Way,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,99.8
258875,Westlakes Way,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,99.7
258875,Westlakes Way,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,19.91
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.85
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.56
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,13.48
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,15.07
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,15.21
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
258875,Westlakes Way,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
258875,Westlakes Way,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.83
258875,Westlakes Way,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.79
258875,Westlakes Way,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.3
258875,Westlakes Way,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.16
258875,Westlakes Way,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.72
258875,Westlakes Way,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.63
258875,Westlakes Way,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,99.6
258875,Westlakes Way,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,98.8
258875,Westlakes Way,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,97.6
258875,Westlakes Way,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,20.26
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.32
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,19.05
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,12.5
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,14.3
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,14.17
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,98.3
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
258875,Westlakes Way,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
258875,Westlakes Way,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.88
258875,Westlakes Way,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.84
258875,Westlakes Way,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.3
258875,Westlakes Way,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.11
258875,Westlakes Way,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.65
258875,Westlakes Way,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
258875,Westlakes Way,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,99.5
258875,Westlakes Way,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,98.7
258875,Westlakes Way,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,97.6
258875,Westlakes Way,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.31
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.37
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,19.15
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,12.45
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,14.23
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,14.3
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
258875,Westlakes Way,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,98.6
258875,Westlakes Way,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.84
258875,Westlakes Way,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.94
258875,Westlakes Way,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.34
258875,Westlakes Way,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.1
258875,Westlakes Way,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.57
258875,Westlakes Way,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
258875,Westlakes Way,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,99.5
258875,Westlakes Way,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,99.0
258875,Westlakes Way,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,98.2
258875,Westlakes Way,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.28
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.48
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,19.23
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,12.44
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,14.14
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,14.48
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
258875,Westlakes Way,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
258875,Westlakes Way,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.77
258875,Westlakes Way,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.87
258875,Westlakes Way,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.42
258875,Westlakes Way,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.36
258875,Westlakes Way,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.88
258875,Westlakes Way,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.27
258875,Westlakes Way,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,99.6
258875,Westlakes Way,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,99.2
258875,Westlakes Way,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,99.3
258875,Westlakes Way,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.2
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.4
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,19.11
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,12.7
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,14.46
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,14.81
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
258875,Westlakes Way,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
258875,Westlakes Way,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.6
258875,Westlakes Way,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.7
258875,Westlakes Way,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.12
258875,Westlakes Way,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
258875,Westlakes Way,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.27
258875,Westlakes Way,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
258875,Westlakes Way,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,98.2
258875,Westlakes Way,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,97.4
258875,Westlakes Way,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,97.0
258875,Westlakes Way,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.04
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.23
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.8
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,12.24
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,13.83
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,14.13
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
258875,Westlakes Way,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
258875,Westlakes Way,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.79
258875,Westlakes Way,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.75
258875,Westlakes Way,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.04
258875,Westlakes Way,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.96
258875,Westlakes Way,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.98
258875,Westlakes Way,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.6
258875,Westlakes Way,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,101.4
258875,Westlakes Way,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,102.2
258875,Westlakes Way,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,99.6
258875,Westlakes Way,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.22
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.28
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.7
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,13.29
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,15.6
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,15.1
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
258875,Westlakes Way,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
258875,Westlakes Way,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.46
258875,Westlakes Way,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.27
258875,Westlakes Way,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.33
258875,Westlakes Way,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.03
258875,Westlakes Way,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.19
258875,Westlakes Way,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.26
258875,Westlakes Way,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,113.0
258875,Westlakes Way,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,114.4
258875,Westlakes Way,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,112.7
258875,Westlakes Way,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,20.87
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.82
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,18.95
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,17.36
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,19.97
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,19.75
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,118.3
258875,Westlakes Way,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
258875,Westlakes Way,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.3
258875,Westlakes Way,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.14
258875,Westlakes Way,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.02
258875,Westlakes Way,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.39
258875,Westlakes Way,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.54
258875,Westlakes Way,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.43
258875,Westlakes Way,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,113.9
258875,Westlakes Way,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,115.6
258875,Westlakes Way,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,112.8
258875,Westlakes Way,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.71
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.69
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.66
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,17.72
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,20.33
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,20.01
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.9
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,119.4
258875,Westlakes Way,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
258875,Westlakes Way,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.97
258875,Westlakes Way,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.77
258875,Westlakes Way,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.82
258875,Westlakes Way,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.33
258875,Westlakes Way,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.16
258875,Westlakes Way,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.24
258875,Westlakes Way,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,113.0
258875,Westlakes Way,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,113.6
258875,Westlakes Way,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,111.8
258875,Westlakes Way,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.38
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.3
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.46
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,17.65
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,19.93
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,19.75
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
258875,Westlakes Way,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
258875,Westlakes Way,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.96
258875,Westlakes Way,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.81
258875,Westlakes Way,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.78
258875,Westlakes Way,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.66
258875,Westlakes Way,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.43
258875,Westlakes Way,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.62
258875,Westlakes Way,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,117.1
258875,Westlakes Way,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,117.9
258875,Westlakes Way,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,116.5
258875,Westlakes Way,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.37
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.35
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.39
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,18.98
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,21.24
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,21.16
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
258875,Westlakes Way,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
258875,Westlakes Way,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.65
258875,Westlakes Way,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.54
258875,Westlakes Way,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.76
258875,Westlakes Way,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.64
258875,Westlakes Way,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.17
258875,Westlakes Way,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.72
258875,Westlakes Way,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,116.3
258875,Westlakes Way,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,116.6
258875,Westlakes Way,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,116.8
258875,Westlakes Way,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.07
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.06
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.38
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,18.96
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,20.97
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,21.24
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
258875,Westlakes Way,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
258875,Westlakes Way,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.31
258875,Westlakes Way,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.36
258875,Westlakes Way,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.52
258875,Westlakes Way,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.65
258875,Westlakes Way,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.2
258875,Westlakes Way,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.22
258875,Westlakes Way,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,112.5
258875,Westlakes Way,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,113.3
258875,Westlakes Way,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,114.7
258875,Westlakes Way,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,19.74
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.88
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.15
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,17.98
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,19.97
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,20.71
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
258875,Westlakes Way,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
258875,Westlakes Way,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.57
258875,Westlakes Way,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.41
258875,Westlakes Way,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.51
258875,Westlakes Way,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.31
258875,Westlakes Way,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.18
258875,Westlakes Way,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.06
258875,Westlakes Way,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,111.8
258875,Westlakes Way,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,112.9
258875,Westlakes Way,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,110.6
258875,Westlakes Way,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,19.98
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.93
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,18.15
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,17.64
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,19.96
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,19.59
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
258875,Westlakes Way,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
258875,Westlakes Way,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.55
258875,Westlakes Way,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.49
258875,Westlakes Way,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.46
258875,Westlakes Way,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.43
258875,Westlakes Way,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.14
258875,Westlakes Way,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.41
258875,Westlakes Way,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,112.5
258875,Westlakes Way,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,113.3
258875,Westlakes Way,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.99
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.02
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.14
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,17.93
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,19.92
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,19.93
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
258875,Westlakes Way,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
258875,Westlakes Way,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.59
258875,Westlakes Way,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.49
258875,Westlakes Way,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.81
258875,Westlakes Way,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.64
258875,Westlakes Way,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.13
258875,Westlakes Way,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.57
258875,Westlakes Way,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,113.0
258875,Westlakes Way,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,113.2
258875,Westlakes Way,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,113.1
258875,Westlakes Way,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.98
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.02
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.48
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,18.57
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,19.94
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,20.42
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,113.7
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
258875,Westlakes Way,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
258875,Westlakes Way,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.51
258875,Westlakes Way,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.35
258875,Westlakes Way,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.62
258875,Westlakes Way,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.74
258875,Westlakes Way,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.15
258875,Westlakes Way,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.2
258875,Westlakes Way,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,113.3
258875,Westlakes Way,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,113.0
258875,Westlakes Way,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,111.8
258875,Westlakes Way,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.87
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.87
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.26
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,18.75
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,20.33
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,114.1
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
258875,Westlakes Way,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,114.2
258875,Westlakes Way,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.4
258875,Westlakes Way,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.12
258875,Westlakes Way,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.64
258875,Westlakes Way,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.52
258875,Westlakes Way,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.71
258875,Westlakes Way,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.93
258875,Westlakes Way,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,111.2
258875,Westlakes Way,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,111.2
258875,Westlakes Way,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,32.5
