Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.75
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.63
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.29
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,18.68
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,19.54
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,20.14
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,8.0
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,113.6
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
258875,Westlakes Way,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
258875,Westlakes Way,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.5
258875,Westlakes Way,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.26
258875,Westlakes Way,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.69
258875,Westlakes Way,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.76
258875,Westlakes Way,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.58
258875,Westlakes Way,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.67
258875,Westlakes Way,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,113.3
258875,Westlakes Way,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,114.1
258875,Westlakes Way,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,113.4
258875,Westlakes Way,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,19.85
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.77
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.35
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,18.86
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,20.45
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,20.8
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,7.5
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
258875,Westlakes Way,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
258875,Westlakes Way,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.6
258875,Westlakes Way,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.4
258875,Westlakes Way,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.0
258875,Westlakes Way,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.31
258875,Westlakes Way,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.64
258875,Westlakes Way,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.08
258875,Westlakes Way,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,112.1
258875,Westlakes Way,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,111.4
258875,Westlakes Way,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,112.2
258875,Westlakes Way,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,19.95
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.92
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,18.68
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,18.49
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,19.47
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,20.26
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,8.5
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
258875,Westlakes Way,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.9
258875,Westlakes Way,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.17
258875,Westlakes Way,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.21
258875,Westlakes Way,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.84
258875,Westlakes Way,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.97
258875,Westlakes Way,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.41
258875,Westlakes Way,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.38
258875,Westlakes Way,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
258875,Westlakes Way,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,97.4
258875,Westlakes Way,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,96.6
258875,Westlakes Way,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,95.9
258875,Westlakes Way,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.58
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.74
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.67
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,13.36
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,14.07
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,14.71
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,7.5
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
258875,Westlakes Way,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,98.6
258875,Westlakes Way,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.38
258875,Westlakes Way,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.28
258875,Westlakes Way,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.11
258875,Westlakes Way,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.97
258875,Westlakes Way,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.36
258875,Westlakes Way,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.43
258875,Westlakes Way,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,97.7
258875,Westlakes Way,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,96.4
258875,Westlakes Way,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,96.6
258875,Westlakes Way,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.66
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.76
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.99
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,14.07
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,14.39
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,15.32
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,9.1
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
258875,Westlakes Way,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,100.9
258875,Westlakes Way,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.47
258875,Westlakes Way,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.3
258875,Westlakes Way,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.13
258875,Westlakes Way,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.51
258875,Westlakes Way,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.37
258875,Westlakes Way,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
258875,Westlakes Way,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,97.3
258875,Westlakes Way,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,96.9
258875,Westlakes Way,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,95.6
258875,Westlakes Way,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.5
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.73
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.83
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,14.56
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,14.91
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,15.67
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
258875,Westlakes Way,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
258875,Westlakes Way,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.3
258875,Westlakes Way,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.18
258875,Westlakes Way,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.0
258875,Westlakes Way,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.43
258875,Westlakes Way,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
258875,Westlakes Way,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.87
258875,Westlakes Way,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,99.1
258875,Westlakes Way,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,98.2
258875,Westlakes Way,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,97.9
258875,Westlakes Way,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.32
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.56
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.61
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,15.54
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,15.49
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,16.43
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,12.5
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
258875,Westlakes Way,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
258875,Westlakes Way,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.16
258875,Westlakes Way,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.03
258875,Westlakes Way,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.87
258875,Westlakes Way,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
258875,Westlakes Way,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.09
258875,Westlakes Way,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.33
258875,Westlakes Way,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,99.4
258875,Westlakes Way,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,98.1
258875,Westlakes Way,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,98.7
258875,Westlakes Way,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,19.18
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.4
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.44
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,15.88
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,15.63
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,16.84
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,103.7
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
258875,Westlakes Way,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
258875,Westlakes Way,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.09
258875,Westlakes Way,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.89
258875,Westlakes Way,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.88
258875,Westlakes Way,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.2
258875,Westlakes Way,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.35
258875,Westlakes Way,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.69
258875,Westlakes Way,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,100.3
258875,Westlakes Way,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,98.5
258875,Westlakes Way,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,99.7
258875,Westlakes Way,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,19.11
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.26
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,18.55
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,16.34
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,15.89
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,17.35
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
258875,Westlakes Way,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.17
258875,Westlakes Way,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.88
258875,Westlakes Way,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.89
258875,Westlakes Way,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
258875,Westlakes Way,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.77
258875,Westlakes Way,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.76
258875,Westlakes Way,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,100.7
258875,Westlakes Way,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,99.4
258875,Westlakes Way,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,100.0
258875,Westlakes Way,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.2
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.25
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.63
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,16.41
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,16.34
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,17.47
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,12.6
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
258875,Westlakes Way,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
258875,Westlakes Way,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.3
258875,Westlakes Way,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.92
258875,Westlakes Way,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.0
258875,Westlakes Way,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.14
258875,Westlakes Way,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.67
258875,Westlakes Way,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.83
258875,Westlakes Way,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,100.4
258875,Westlakes Way,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,98.9
258875,Westlakes Way,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,100.1
258875,Westlakes Way,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.36
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.3
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.75
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,16.36
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,16.23
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,17.74
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.1
258875,Westlakes Way,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
258875,Westlakes Way,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.14
258875,Westlakes Way,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.83
258875,Westlakes Way,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.86
258875,Westlakes Way,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
258875,Westlakes Way,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.12
258875,Westlakes Way,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
258875,Westlakes Way,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,99.4
258875,Westlakes Way,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,97.4
258875,Westlakes Way,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,97.7
258875,Westlakes Way,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.19
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.21
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.38
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,15.8
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,15.7
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,17.85
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,15.3
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
258875,Westlakes Way,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.41
258875,Westlakes Way,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.03
258875,Westlakes Way,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.11
258875,Westlakes Way,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
258875,Westlakes Way,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.49
258875,Westlakes Way,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.48
258875,Westlakes Way,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,100.9
258875,Westlakes Way,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,98.8
258875,Westlakes Way,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,99.5
258875,Westlakes Way,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.44
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.41
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.67
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,16.18
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,16.03
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,17.11
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,12.6
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,104.8
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
258875,Westlakes Way,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
258875,Westlakes Way,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.75
258875,Westlakes Way,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.33
258875,Westlakes Way,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.42
258875,Westlakes Way,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.66
258875,Westlakes Way,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.21
258875,Westlakes Way,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.06
258875,Westlakes Way,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,102.9
258875,Westlakes Way,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,101.4
258875,Westlakes Way,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,101.8
258875,Westlakes Way,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,19.75
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.71
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.97
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,16.7
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,16.77
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,17.52
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,12.5
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
258875,Westlakes Way,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
258875,Westlakes Way,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.66
258875,Westlakes Way,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.3
258875,Westlakes Way,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.34
258875,Westlakes Way,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.92
258875,Westlakes Way,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.17
258875,Westlakes Way,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.13
258875,Westlakes Way,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,103.5
258875,Westlakes Way,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,101.5
258875,Westlakes Way,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,102.0
258875,Westlakes Way,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,19.65
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.68
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,18.89
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,16.87
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,16.73
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,18.09
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
258875,Westlakes Way,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
258875,Westlakes Way,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.44
258875,Westlakes Way,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.12
258875,Westlakes Way,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.31
258875,Westlakes Way,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
258875,Westlakes Way,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.16
258875,Westlakes Way,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.17
258875,Westlakes Way,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,102.4
258875,Westlakes Way,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,101.1
258875,Westlakes Way,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,102.1
258875,Westlakes Way,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.44
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.49
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.84
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,16.65
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,16.74
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,17.85
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,12.6
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
258875,Westlakes Way,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.97
258875,Westlakes Way,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.82
258875,Westlakes Way,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.96
258875,Westlakes Way,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.12
258875,Westlakes Way,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.28
258875,Westlakes Way,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.57
258875,Westlakes Way,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,99.5
258875,Westlakes Way,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,97.9
258875,Westlakes Way,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,99.4
258875,Westlakes Way,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.96
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.19
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.52
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,16.14
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,15.82
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,17.38
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
258875,Westlakes Way,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
258875,Westlakes Way,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.92
258875,Westlakes Way,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.65
258875,Westlakes Way,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.7
258875,Westlakes Way,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.02
258875,Westlakes Way,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.4
258875,Westlakes Way,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.54
258875,Westlakes Way,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,108.3
258875,Westlakes Way,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,106.7
258875,Westlakes Way,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,107.6
258875,Westlakes Way,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.93
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.09
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.24
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,17.11
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,16.97
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,18.26
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
258875,Westlakes Way,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
258875,Westlakes Way,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.83
258875,Westlakes Way,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.59
258875,Westlakes Way,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.03
258875,Westlakes Way,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.35
258875,Westlakes Way,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.78
258875,Westlakes Way,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,106.2
258875,Westlakes Way,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,108.0
258875,Westlakes Way,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.86
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.02
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,20.24
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,17.15
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,16.92
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,18.4
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
258875,Westlakes Way,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
258875,Westlakes Way,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.84
258875,Westlakes Way,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.63
258875,Westlakes Way,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.25
258875,Westlakes Way,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.55
258875,Westlakes Way,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.86
258875,Westlakes Way,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,108.4
258875,Westlakes Way,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,106.8
258875,Westlakes Way,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,108.1
258875,Westlakes Way,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.85
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.07
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,20.22
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,17.26
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,17.14
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,18.6
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
258875,Westlakes Way,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
258875,Westlakes Way,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.95
258875,Westlakes Way,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.71
258875,Westlakes Way,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.77
258875,Westlakes Way,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
258875,Westlakes Way,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.58
258875,Westlakes Way,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.59
258875,Westlakes Way,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,108.3
258875,Westlakes Way,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,20.93
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.14
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.35
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,17.12
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,17.19
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,18.38
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,112.3
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
258875,Westlakes Way,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,113.8
258875,Westlakes Way,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.41
258875,Westlakes Way,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.14
258875,Westlakes Way,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.99
258875,Westlakes Way,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
258875,Westlakes Way,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.45
258875,Westlakes Way,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.56
258875,Westlakes Way,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,110.0
258875,Westlakes Way,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,108.5
258875,Westlakes Way,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,108.7
258875,Westlakes Way,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,21.41
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.59
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,20.7
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,17.14
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,17.04
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,18.59
