Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,114.1
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
258875,Westlakes Way,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
258875,Westlakes Way,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.64
258875,Westlakes Way,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.27
258875,Westlakes Way,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.16
258875,Westlakes Way,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.18
258875,Westlakes Way,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.97
258875,Westlakes Way,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.29
258875,Westlakes Way,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
258875,Westlakes Way,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,105.1
258875,Westlakes Way,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,106.6
258875,Westlakes Way,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,105.0
258875,Westlakes Way,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.63
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.7
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,19.87
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,16.34
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,17.59
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,18.21
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
258875,Westlakes Way,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
258875,Westlakes Way,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.88
258875,Westlakes Way,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.61
258875,Westlakes Way,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.43
258875,Westlakes Way,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.19
258875,Westlakes Way,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.78
258875,Westlakes Way,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,106.7
258875,Westlakes Way,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,106.0
258875,Westlakes Way,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,105.3
258875,Westlakes Way,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.89
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.14
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.29
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,16.54
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,16.73
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,18.21
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
258875,Westlakes Way,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
258875,Westlakes Way,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.49
258875,Westlakes Way,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.31
258875,Westlakes Way,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.52
258875,Westlakes Way,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.03
258875,Westlakes Way,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
258875,Westlakes Way,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
258875,Westlakes Way,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,92.1
258875,Westlakes Way,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,90.5
258875,Westlakes Way,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.4
258875,Westlakes Way,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.51
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.6
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,16.06
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,16.11
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,15.5
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,16.71
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
258875,Westlakes Way,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
258875,Westlakes Way,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,16.63
258875,Westlakes Way,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,15.45
258875,Westlakes Way,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.71
258875,Westlakes Way,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.13
258875,Westlakes Way,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.22
258875,Westlakes Way,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
258875,Westlakes Way,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,88.5
258875,Westlakes Way,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,87.4
258875,Westlakes Way,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.2
258875,Westlakes Way,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.66
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.71
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,15.39
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,16.25
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,15.71
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,16.88
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,12.5
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
258875,Westlakes Way,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
258875,Westlakes Way,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,16.74
258875,Westlakes Way,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,15.59
258875,Westlakes Way,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.61
258875,Westlakes Way,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.99
258875,Westlakes Way,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.01
258875,Westlakes Way,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
258875,Westlakes Way,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,88.4
258875,Westlakes Way,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,87.0
258875,Westlakes Way,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.9
258875,Westlakes Way,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.8
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.86
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.37
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,16.12
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,15.5
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,16.93
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
258875,Westlakes Way,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
258875,Westlakes Way,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,16.95
258875,Westlakes Way,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,15.87
258875,Westlakes Way,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.9
258875,Westlakes Way,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.65
258875,Westlakes Way,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.69
258875,Westlakes Way,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.84
258875,Westlakes Way,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,87.6
258875,Westlakes Way,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,86.4
258875,Westlakes Way,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.3
258875,Westlakes Way,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.99
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.26
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,15.63
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,15.73
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,15.49
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,17.25
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
258875,Westlakes Way,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
258875,Westlakes Way,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,15.82
258875,Westlakes Way,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.76
258875,Westlakes Way,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.89
258875,Westlakes Way,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.58
258875,Westlakes Way,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.92
258875,Westlakes Way,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
258875,Westlakes Way,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,79.4
258875,Westlakes Way,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,78.7
258875,Westlakes Way,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.7
258875,Westlakes Way,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.84
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.99
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.61
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,13.56
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,13.34
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,14.25
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,11.8
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
258875,Westlakes Way,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
258875,Westlakes Way,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.12
258875,Westlakes Way,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,15.99
258875,Westlakes Way,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.05
258875,Westlakes Way,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.18
258875,Westlakes Way,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.3
258875,Westlakes Way,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
258875,Westlakes Way,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,87.2
258875,Westlakes Way,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,86.0
258875,Westlakes Way,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.5
258875,Westlakes Way,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.17
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.28
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.69
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,15.15
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,14.74
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,16.44
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
258875,Westlakes Way,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
258875,Westlakes Way,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.37
258875,Westlakes Way,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.27
258875,Westlakes Way,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.45
258875,Westlakes Way,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.07
258875,Westlakes Way,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.01
258875,Westlakes Way,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.11
258875,Westlakes Way,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,90.5
258875,Westlakes Way,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,88.9
258875,Westlakes Way,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.0
258875,Westlakes Way,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.42
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.66
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,16.01
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,16.05
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,15.75
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,17.14
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
258875,Westlakes Way,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
258875,Westlakes Way,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.82
258875,Westlakes Way,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.53
258875,Westlakes Way,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.85
258875,Westlakes Way,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
258875,Westlakes Way,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.1
258875,Westlakes Way,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.25
258875,Westlakes Way,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,104.1
258875,Westlakes Way,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,102.6
258875,Westlakes Way,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,104.3
258875,Westlakes Way,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,19.83
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.03
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.37
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,16.73
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,16.83
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,17.88
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
258875,Westlakes Way,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
258875,Westlakes Way,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.1
258875,Westlakes Way,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.7
258875,Westlakes Way,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.92
258875,Westlakes Way,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.78
258875,Westlakes Way,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.05
258875,Westlakes Way,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.15
258875,Westlakes Way,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,110.6
258875,Westlakes Way,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,108.5
258875,Westlakes Way,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,109.8
258875,Westlakes Way,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.12
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.16
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.48
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,17.85
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,17.59
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,18.89
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
258875,Westlakes Way,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
258875,Westlakes Way,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.01
258875,Westlakes Way,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.62
258875,Westlakes Way,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.97
258875,Westlakes Way,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.83
258875,Westlakes Way,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.97
258875,Westlakes Way,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.27
258875,Westlakes Way,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,110.5
258875,Westlakes Way,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,108.1
258875,Westlakes Way,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,110.4
258875,Westlakes Way,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,21.03
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.08
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,20.56
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,17.91
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,17.53
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,19.03
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
258875,Westlakes Way,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
258875,Westlakes Way,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.76
258875,Westlakes Way,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.3
258875,Westlakes Way,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.69
258875,Westlakes Way,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.01
258875,Westlakes Way,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.69
258875,Westlakes Way,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.43
258875,Westlakes Way,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,108.1
258875,Westlakes Way,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,106.8
258875,Westlakes Way,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.76
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.73
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,20.25
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,17.14
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,17.27
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,18.76
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
258875,Westlakes Way,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
258875,Westlakes Way,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.74
258875,Westlakes Way,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.34
258875,Westlakes Way,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.56
258875,Westlakes Way,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.06
258875,Westlakes Way,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.6
258875,Westlakes Way,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.54
258875,Westlakes Way,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,104.1
258875,Westlakes Way,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,105.0
258875,Westlakes Way,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.74
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.78
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.03
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,16.18
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,16.13
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,17.89
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,14.8
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
258875,Westlakes Way,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
258875,Westlakes Way,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.65
258875,Westlakes Way,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.41
258875,Westlakes Way,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.6
258875,Westlakes Way,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
258875,Westlakes Way,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.46
258875,Westlakes Way,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.63
258875,Westlakes Way,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,103.9
258875,Westlakes Way,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,105.4
258875,Westlakes Way,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.65
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.85
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,20.16
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,16.34
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,15.96
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,17.5
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,109.8
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
258875,Westlakes Way,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
258875,Westlakes Way,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.84
258875,Westlakes Way,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.35
258875,Westlakes Way,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.65
258875,Westlakes Way,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.43
258875,Westlakes Way,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.91
258875,Westlakes Way,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
258875,Westlakes Way,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,107.0
258875,Westlakes Way,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,104.9
258875,Westlakes Way,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,106.4
258875,Westlakes Way,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.84
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.99
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,20.32
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,16.57
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,17.05
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,17.73
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.1
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
258875,Westlakes Way,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
258875,Westlakes Way,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.98
258875,Westlakes Way,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.49
258875,Westlakes Way,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.72
258875,Westlakes Way,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.97
258875,Westlakes Way,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.2
258875,Westlakes Way,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.18
258875,Westlakes Way,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,108.6
258875,Westlakes Way,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,106.0
258875,Westlakes Way,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,107.1
258875,Westlakes Way,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.0
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.99
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.49
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,17.12
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,16.88
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,18.04
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
258875,Westlakes Way,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
258875,Westlakes Way,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.59
258875,Westlakes Way,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.22
258875,Westlakes Way,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.37
258875,Westlakes Way,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.34
258875,Westlakes Way,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
258875,Westlakes Way,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
258875,Westlakes Way,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,105.4
258875,Westlakes Way,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,103.7
258875,Westlakes Way,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,104.5
258875,Westlakes Way,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.64
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.67
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,20.02
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,16.5
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,16.35
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,17.88
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
258875,Westlakes Way,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
258875,Westlakes Way,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.56
258875,Westlakes Way,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.53
258875,Westlakes Way,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.62
258875,Westlakes Way,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
258875,Westlakes Way,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.54
258875,Westlakes Way,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
258875,Westlakes Way,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,96.9
258875,Westlakes Way,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,95.6
258875,Westlakes Way,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,97.0
258875,Westlakes Way,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.6
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.92
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.21
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,15.45
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,15.01
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,16.48
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
258875,Westlakes Way,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
258875,Westlakes Way,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.17
258875,Westlakes Way,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,17.1
258875,Westlakes Way,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.19
258875,Westlakes Way,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.71
258875,Westlakes Way,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.02
258875,Westlakes Way,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.32
258875,Westlakes Way,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,90.7
258875,Westlakes Way,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,89.8
258875,Westlakes Way,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.4
258875,Westlakes Way,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.2
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.42
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,16.76
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,14.82
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,14.48
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,16.05
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
258875,Westlakes Way,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
258875,Westlakes Way,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,16.74
258875,Westlakes Way,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,15.84
258875,Westlakes Way,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.76
258875,Westlakes Way,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
258875,Westlakes Way,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.44
258875,Westlakes Way,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
258875,Westlakes Way,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,83.0
258875,Westlakes Way,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,82.0
258875,Westlakes Way,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.6
258875,Westlakes Way,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.78
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.12
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.36
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,13.46
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,12.84
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,14.51
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
258875,Westlakes Way,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
258875,Westlakes Way,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.33
258875,Westlakes Way,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.13
258875,Westlakes Way,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.11
258875,Westlakes Way,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.67
258875,Westlakes Way,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.91
258875,Westlakes Way,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.1
258875,Westlakes Way,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,96.5
