Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,94.9
258875,Westlakes Way,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.9
258875,Westlakes Way,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.39
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.5
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.75
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,15.79
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,15.39
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,16.79
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
258875,Westlakes Way,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
258875,Westlakes Way,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.1
258875,Westlakes Way,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.76
258875,Westlakes Way,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.91
258875,Westlakes Way,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.64
258875,Westlakes Way,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.08
258875,Westlakes Way,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.22
258875,Westlakes Way,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,105.0
258875,Westlakes Way,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,103.3
258875,Westlakes Way,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,104.7
258875,Westlakes Way,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,20.16
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.19
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,19.51
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,16.77
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,16.6
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,18.41
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,109.4
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,108.6
258875,Westlakes Way,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
258875,Westlakes Way,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.91
258875,Westlakes Way,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.38
258875,Westlakes Way,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.5
258875,Westlakes Way,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.11
258875,Westlakes Way,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.84
258875,Westlakes Way,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.93
258875,Westlakes Way,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,108.7
258875,Westlakes Way,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,108.3
258875,Westlakes Way,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.96
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.83
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,20.08
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,17.25
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,17.43
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,18.52
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,112.8
258875,Westlakes Way,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.9
258875,Westlakes Way,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.94
258875,Westlakes Way,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.07
258875,Westlakes Way,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.44
258875,Westlakes Way,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.88
258875,Westlakes Way,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.72
258875,Westlakes Way,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.83
258875,Westlakes Way,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,136.2
258875,Westlakes Way,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,138.3
258875,Westlakes Way,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.97
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.97
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.99
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,18.03
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,18.8
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,19.51
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,143.9
258875,Westlakes Way,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.8
258875,Westlakes Way,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.92
258875,Westlakes Way,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.35
258875,Westlakes Way,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.38
258875,Westlakes Way,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.49
258875,Westlakes Way,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.65
258875,Westlakes Way,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,141.4
258875,Westlakes Way,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,143.9
258875,Westlakes Way,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.8
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.67
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.95
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,18.5
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,19.11
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,20.25
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,147.6
258875,Westlakes Way,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,148.4
258875,Westlakes Way,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.96
258875,Westlakes Way,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.14
258875,Westlakes Way,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.4
258875,Westlakes Way,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.11
258875,Westlakes Way,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.06
258875,Westlakes Way,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.93
258875,Westlakes Way,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,144.3
258875,Westlakes Way,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.96
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.9
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.87
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,18.16
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,18.66
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,20.07
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
258875,Westlakes Way,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
258875,Westlakes Way,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.97
258875,Westlakes Way,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.06
258875,Westlakes Way,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.18
258875,Westlakes Way,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.12
258875,Westlakes Way,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.06
258875,Westlakes Way,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
258875,Westlakes Way,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,144.3
258875,Westlakes Way,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,140.5
258875,Westlakes Way,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,141.5
258875,Westlakes Way,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.96
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.83
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.74
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,18.18
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,18.67
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,19.79
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,146.7
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,146.6
258875,Westlakes Way,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,146.1
258875,Westlakes Way,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.07
258875,Westlakes Way,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.22
258875,Westlakes Way,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.26
258875,Westlakes Way,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.38
258875,Westlakes Way,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.62
258875,Westlakes Way,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.27
258875,Westlakes Way,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,145.6
258875,Westlakes Way,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,142.6
258875,Westlakes Way,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,30.04
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.97
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.83
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,18.54
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,19.25
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,19.97
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,148.2
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,148.9
258875,Westlakes Way,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
258875,Westlakes Way,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.15
258875,Westlakes Way,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.37
258875,Westlakes Way,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.47
258875,Westlakes Way,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.85
258875,Westlakes Way,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.68
258875,Westlakes Way,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.87
258875,Westlakes Way,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,146.5
258875,Westlakes Way,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,143.1
258875,Westlakes Way,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,144.4
258875,Westlakes Way,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,30.14
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.13
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,29.08
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,19.09
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,19.31
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,20.65
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
258875,Westlakes Way,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
258875,Westlakes Way,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.98
258875,Westlakes Way,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.12
258875,Westlakes Way,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.41
258875,Westlakes Way,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.72
258875,Westlakes Way,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.4
258875,Westlakes Way,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.58
258875,Westlakes Way,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,143.1
258875,Westlakes Way,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,138.9
258875,Westlakes Way,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.99
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.89
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,29.22
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,17.8
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,18.02
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,19.78
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,145.4
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
258875,Westlakes Way,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.89
258875,Westlakes Way,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.19
258875,Westlakes Way,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.26
258875,Westlakes Way,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.28
258875,Westlakes Way,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.34
258875,Westlakes Way,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.16
258875,Westlakes Way,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,144.7
258875,Westlakes Way,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,142.3
258875,Westlakes Way,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.87
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.95
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.98
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,18.43
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,18.98
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,20.55
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,14.6
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
258875,Westlakes Way,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
258875,Westlakes Way,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.74
258875,Westlakes Way,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.14
258875,Westlakes Way,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.05
258875,Westlakes Way,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.52
258875,Westlakes Way,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.47
258875,Westlakes Way,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.56
258875,Westlakes Way,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,142.8
258875,Westlakes Way,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,140.5
258875,Westlakes Way,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.73
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.9
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.72
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,17.69
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,18.02
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,20.22
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,15.8
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,145.8
258875,Westlakes Way,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,147.4
258875,Westlakes Way,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.82
258875,Westlakes Way,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.55
258875,Westlakes Way,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.21
258875,Westlakes Way,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.9
258875,Westlakes Way,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.94
258875,Westlakes Way,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.25
258875,Westlakes Way,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,143.2
258875,Westlakes Way,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.83
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.34
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.81
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,18.02
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,18.56
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,19.99
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,145.7
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,147.8
258875,Westlakes Way,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,146.3
258875,Westlakes Way,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.69
258875,Westlakes Way,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.24
258875,Westlakes Way,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.09
258875,Westlakes Way,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.96
258875,Westlakes Way,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.16
258875,Westlakes Way,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.02
258875,Westlakes Way,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,143.6
258875,Westlakes Way,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.65
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.99
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.68
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,18.11
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,18.75
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,19.93
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,146.2
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
258875,Westlakes Way,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.5
258875,Westlakes Way,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.98
258875,Westlakes Way,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.66
258875,Westlakes Way,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.79
258875,Westlakes Way,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.94
258875,Westlakes Way,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.98
258875,Westlakes Way,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,142.3
258875,Westlakes Way,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,140.2
258875,Westlakes Way,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.48
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.73
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.25
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,17.97
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,18.5
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,19.73
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,146.2
258875,Westlakes Way,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.82
258875,Westlakes Way,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.12
258875,Westlakes Way,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.9
258875,Westlakes Way,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.7
258875,Westlakes Way,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.17
258875,Westlakes Way,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.09
258875,Westlakes Way,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,141.3
258875,Westlakes Way,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,141.0
258875,Westlakes Way,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.79
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.87
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.47
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,17.88
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,18.74
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,19.88
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,147.4
258875,Westlakes Way,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
258875,Westlakes Way,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.41
258875,Westlakes Way,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.4
258875,Westlakes Way,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.32
258875,Westlakes Way,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.63
258875,Westlakes Way,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.76
258875,Westlakes Way,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.61
258875,Westlakes Way,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,146.7
258875,Westlakes Way,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,143.1
258875,Westlakes Way,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,30.39
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.16
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.79
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,18.75
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,19.37
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,20.63
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,149.2
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,149.2
258875,Westlakes Way,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.76
258875,Westlakes Way,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.94
258875,Westlakes Way,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.7
258875,Westlakes Way,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.47
258875,Westlakes Way,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.04
258875,Westlakes Way,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.42
258875,Westlakes Way,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,147.0
258875,Westlakes Way,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,144.8
258875,Westlakes Way,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,143.4
258875,Westlakes Way,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,30.76
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.73
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,29.2
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,18.65
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,19.68
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,20.56
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,149.6
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,151.1
258875,Westlakes Way,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
258875,Westlakes Way,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.84
258875,Westlakes Way,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.09
258875,Westlakes Way,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.86
258875,Westlakes Way,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.2
258875,Westlakes Way,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.45
258875,Westlakes Way,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.29
258875,Westlakes Way,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,146.6
258875,Westlakes Way,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,143.7
258875,Westlakes Way,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,143.3
258875,Westlakes Way,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,30.86
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.88
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,29.4
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,18.4
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,19.04
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,20.39
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,149.1
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
258875,Westlakes Way,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,148.4
258875,Westlakes Way,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.82
258875,Westlakes Way,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.09
258875,Westlakes Way,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.79
258875,Westlakes Way,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.17
258875,Westlakes Way,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.5
258875,Westlakes Way,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.38
258875,Westlakes Way,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,146.6
258875,Westlakes Way,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,30.83
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.89
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.27
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,18.43
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,19.11
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,20.53
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,150.2
258875,Westlakes Way,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
258875,Westlakes Way,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.8
258875,Westlakes Way,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.82
258875,Westlakes Way,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.61
258875,Westlakes Way,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.36
258875,Westlakes Way,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.74
258875,Westlakes Way,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.7
258875,Westlakes Way,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,147.6
258875,Westlakes Way,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,144.3
258875,Westlakes Way,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,144.3
258875,Westlakes Way,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,30.78
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.68
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,29.12
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,18.6
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,19.63
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,21.28
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,15.9
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,150.2
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,151.5
258875,Westlakes Way,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,150.8
258875,Westlakes Way,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.18
258875,Westlakes Way,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.55
258875,Westlakes Way,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.96
258875,Westlakes Way,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.68
258875,Westlakes Way,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.29
258875,Westlakes Way,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.99
258875,Westlakes Way,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,146.4
258875,Westlakes Way,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,143.1
258875,Westlakes Way,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,30.16
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.33
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.54
