Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,18.7
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,19.96
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,20.84
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,148.8
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,151.4
258875,Westlakes Way,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,148.2
258875,Westlakes Way,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.64
258875,Westlakes Way,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.75
258875,Westlakes Way,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.1
258875,Westlakes Way,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.46
258875,Westlakes Way,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.09
258875,Westlakes Way,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.78
258875,Westlakes Way,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,147.0
258875,Westlakes Way,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,144.5
258875,Westlakes Way,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,142.6
258875,Westlakes Way,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,30.66
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.55
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.87
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,18.35
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,19.71
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,20.85
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
258875,Westlakes Way,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,148.9
258875,Westlakes Way,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.91
258875,Westlakes Way,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.16
258875,Westlakes Way,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.41
258875,Westlakes Way,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.46
258875,Westlakes Way,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.1
258875,Westlakes Way,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.7
258875,Westlakes Way,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,149.9
258875,Westlakes Way,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,145.6
258875,Westlakes Way,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,30.89
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.97
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,29.14
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,19.36
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,20.62
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,21.6
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,152.1
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
258875,Westlakes Way,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
258875,Westlakes Way,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,32.25
258875,Westlakes Way,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.33
258875,Westlakes Way,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.88
258875,Westlakes Way,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.73
258875,Westlakes Way,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.1
258875,Westlakes Way,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.78
258875,Westlakes Way,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,151.5
258875,Westlakes Way,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,148.6
258875,Westlakes Way,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,147.3
258875,Westlakes Way,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,31.53
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.23
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,29.71
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,17.99
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,20.19
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,21.12
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,11.7
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,151.4
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,154.2
258875,Westlakes Way,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
258875,Westlakes Way,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,32.27
258875,Westlakes Way,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.32
258875,Westlakes Way,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.07
258875,Westlakes Way,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.69
258875,Westlakes Way,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.93
258875,Westlakes Way,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.57
258875,Westlakes Way,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,151.2
258875,Westlakes Way,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,148.0
258875,Westlakes Way,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,147.1
258875,Westlakes Way,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,31.66
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.24
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.77
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,17.07
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,19.69
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,19.2
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,149.7
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,152.9
258875,Westlakes Way,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
258875,Westlakes Way,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.26
258875,Westlakes Way,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.5
258875,Westlakes Way,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.26
258875,Westlakes Way,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.04
258875,Westlakes Way,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.14
258875,Westlakes Way,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.17
258875,Westlakes Way,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,141.1
258875,Westlakes Way,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,141.1
258875,Westlakes Way,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,30.66
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.39
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.96
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,15.42
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,17.83
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,17.79
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,145.7
258875,Westlakes Way,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,141.3
258875,Westlakes Way,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.35
258875,Westlakes Way,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.87
258875,Westlakes Way,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.55
258875,Westlakes Way,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.81
258875,Westlakes Way,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.95
258875,Westlakes Way,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
258875,Westlakes Way,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,136.8
258875,Westlakes Way,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,134.3
258875,Westlakes Way,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,134.2
258875,Westlakes Way,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.76
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.74
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.25
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,13.19
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,15.56
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,15.7
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,135.2
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
258875,Westlakes Way,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.52
258875,Westlakes Way,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.17
258875,Westlakes Way,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.78
258875,Westlakes Way,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
258875,Westlakes Way,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.95
258875,Westlakes Way,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.69
258875,Westlakes Way,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
258875,Westlakes Way,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,132.7
258875,Westlakes Way,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,130.2
258875,Westlakes Way,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,131.0
258875,Westlakes Way,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.95
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.0
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.47
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,12.38
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,14.52
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,15.23
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,134.4
258875,Westlakes Way,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
258875,Westlakes Way,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.47
258875,Westlakes Way,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.39
258875,Westlakes Way,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.94
258875,Westlakes Way,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
258875,Westlakes Way,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.25
258875,Westlakes Way,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.15
258875,Westlakes Way,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,124.1
258875,Westlakes Way,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,122.5
258875,Westlakes Way,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,121.3
258875,Westlakes Way,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.9
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.17
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.63
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,11.84
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,13.8
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,13.74
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
258875,Westlakes Way,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
258875,Westlakes Way,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.32
258875,Westlakes Way,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.63
258875,Westlakes Way,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.46
258875,Westlakes Way,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
258875,Westlakes Way,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
258875,Westlakes Way,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
258875,Westlakes Way,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,82.5
258875,Westlakes Way,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,80.9
258875,Westlakes Way,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.4
258875,Westlakes Way,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.8
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.06
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,16.18
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,6.9
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,7.79
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,8.5
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
258875,Westlakes Way,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
258875,Westlakes Way,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
258875,Westlakes Way,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
258875,Westlakes Way,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
258875,Westlakes Way,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
258875,Westlakes Way,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
258875,Westlakes Way,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,1.28
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,1.05
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,1.19
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,7.1
258875,Westlakes Way,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,1.17
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,0.96
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
258875,Westlakes Way,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
258875,Westlakes Way,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,1.89
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,7.1
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,8.5
258875,Westlakes Way,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
258875,Westlakes Way,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
