Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,0.9
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,0.95
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,1.9
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,0.89
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,7.6
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,2.68
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,7.1
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,12.1
258875,Westlakes Way,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,2.5
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,11.0
258875,Westlakes Way,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,2.68
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,12.1
258875,Westlakes Way,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,2.52
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,11.2
258875,Westlakes Way,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
258875,Westlakes Way,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,1.91
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,2.7
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,12.2
258875,Westlakes Way,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,2.51
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,11.1
258875,Westlakes Way,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,0.7
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,2.64
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,8.6
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,5.3
