Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,11.7
258875,Westlakes Way,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,2.52
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,8.5
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,10.8
258875,Westlakes Way,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,2.68
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,9.3
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,2.54
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,10.8
258875,Westlakes Way,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,2.5
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,8.5
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,10.8
258875,Westlakes Way,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,2.58
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,9.2
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,11.4
258875,Westlakes Way,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,2.39
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,8.0
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,10.4
258875,Westlakes Way,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,2.6
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,9.3
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,11.5
258875,Westlakes Way,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,0.41
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,2.44
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,8.1
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,3.7
258875,Westlakes Way,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,10.6
258875,Westlakes Way,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,2.57
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,9.2
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,11.4
258875,Westlakes Way,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
258875,Westlakes Way,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,1.29
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,2.5
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,8.2
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,6.8
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,10.8
258875,Westlakes Way,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
258875,Westlakes Way,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
258875,Westlakes Way,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,1.32
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,0.36
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,2.72
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,8.9
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,3.6
258875,Westlakes Way,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,12.0
258875,Westlakes Way,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
258875,Westlakes Way,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,1.32
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,0.26
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,2.57
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,11.2
258875,Westlakes Way,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
258875,Westlakes Way,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,1.32
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,2.53
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,6.8
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,11.0
258875,Westlakes Way,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
258875,Westlakes Way,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
258875,Westlakes Way,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
258875,Westlakes Way,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,1.32
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,2.64
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,8.9
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
258875,Westlakes Way,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,1.31
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,2.56
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,8.5
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,6.8
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,11.1
258875,Westlakes Way,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
258875,Westlakes Way,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
258875,Westlakes Way,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
258875,Westlakes Way,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,1.32
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,2.68
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,9.2
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,11.9
258875,Westlakes Way,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,2.13
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,7.7
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,0.63
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
