Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,0.84
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
258875,Westlakes Way,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,0.63
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,0.92
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,0.39
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,0.63
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,3.7
258875,Westlakes Way,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,0.41
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
