Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
258875,Westlakes Way,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,0.25
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,0.41
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
258875,Westlakes Way,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,0.21
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
258875,Westlakes Way,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,0.23
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
258875,Westlakes Way,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,0.39
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,3.7
258875,Westlakes Way,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,0.91
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
258875,Westlakes Way,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,0.23
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,0.17
