Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
258875,Westlakes Way,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,0.23
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
258875,Westlakes Way,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,0.24
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,0.65
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
258875,Westlakes Way,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,0.24
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,29.2
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,0.21
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,29.0
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,0.62
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,3.7
258875,Westlakes Way,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,0.88
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
258875,Westlakes Way,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,28.8
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,0.29
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
258875,Westlakes Way,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,28.7
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,0.38
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,28.5
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,28.3
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,28.3
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,28.3
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,28.1
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,27.9
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,27.9
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.17
