Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,27.6
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,27.4
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,0.41
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,27.2
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,0.21
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,0.96
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,27.1
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,27.0
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,26.9
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,26.8
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,26.7
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,26.6
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,26.6
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,0.42
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,26.6
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,0.82
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,26.6
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,26.5
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,26.5
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,0.43
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,26.5
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,0.84
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,26.5
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,26.5
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,26.5
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,26.6
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,26.6
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
