Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,26.6
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,0.22
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,0.84
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
258875,Westlakes Way,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,26.7
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,0.25
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,2.26
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,8.0
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,10.2
258875,Westlakes Way,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,26.8
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,2.59
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,9.1
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,11.4
258875,Westlakes Way,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,26.8
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,0.41
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,2.42
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,8.0
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,10.5
258875,Westlakes Way,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,26.8
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,2.53
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,8.9
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,11.2
258875,Westlakes Way,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,26.9
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,2.51
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,8.6
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,10.9
258875,Westlakes Way,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,26.9
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,2.44
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,8.1
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,10.5
258875,Westlakes Way,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,27.0
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,2.57
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,9.0
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,11.3
258875,Westlakes Way,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,27.0
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,1.19
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,2.59
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,11.2
258875,Westlakes Way,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
258875,Westlakes Way,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,27.1
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,2.73
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,12.0
258875,Westlakes Way,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
258875,Westlakes Way,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,27.1
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,2.61
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,11.3
258875,Westlakes Way,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,27.2
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,2.7
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,7.1
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,12.1
258875,Westlakes Way,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,27.3
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,2.55
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,11.3
258875,Westlakes Way,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,27.3
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,2.65
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,7.1
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,12.1
258875,Westlakes Way,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,27.4
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,1.9
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,2.53
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,11.2
258875,Westlakes Way,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,27.4
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,2.59
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,11.5
258875,Westlakes Way,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,27.4
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,2.6
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,27.5
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,2.52
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,11.1
258875,Westlakes Way,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,27.5
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,1.94
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,2.75
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,8.8
258875,Westlakes Way,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,12.3
258875,Westlakes Way,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,27.6
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,2.55
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,11.3
258875,Westlakes Way,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,27.6
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,2.61
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,11.7
258875,Westlakes Way,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
258875,Westlakes Way,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
258875,Westlakes Way,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
258875,Westlakes Way,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
