Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,35.7
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,35.8
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,0.55
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,3.6
258875,Westlakes Way,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
258875,Westlakes Way,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,35.9
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,1.28
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,6.7
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
258875,Westlakes Way,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,36.0
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,1.54
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,0.21
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,7.5
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
258875,Westlakes Way,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
258875,Westlakes Way,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
258875,Westlakes Way,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
258875,Westlakes Way,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
258875,Westlakes Way,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
258875,Westlakes Way,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
258875,Westlakes Way,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,36.1
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,1.76
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,0.62
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,2.37
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,9.1
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,8.3
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,11.9
258875,Westlakes Way,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.64
258875,Westlakes Way,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.76
258875,Westlakes Way,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.16
258875,Westlakes Way,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
258875,Westlakes Way,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.83
258875,Westlakes Way,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
258875,Westlakes Way,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,107.6
258875,Westlakes Way,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,106.1
258875,Westlakes Way,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,103.2
258875,Westlakes Way,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,36.3
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.11
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.26
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.86
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,10.15
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,11.29
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,11.06
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
258875,Westlakes Way,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
258875,Westlakes Way,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.51
258875,Westlakes Way,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.22
258875,Westlakes Way,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.4
258875,Westlakes Way,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.54
258875,Westlakes Way,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.09
258875,Westlakes Way,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.46
258875,Westlakes Way,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,139.3
258875,Westlakes Way,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,138.0
258875,Westlakes Way,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,36.4
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.92
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.09
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.07
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,15.94
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,17.77
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,18.05
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,140.4
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,143.9
258875,Westlakes Way,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,138.2
258875,Westlakes Way,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.51
258875,Westlakes Way,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.15
258875,Westlakes Way,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.15
258875,Westlakes Way,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.74
258875,Westlakes Way,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.53
258875,Westlakes Way,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.6
258875,Westlakes Way,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,140.4
258875,Westlakes Way,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,137.9
258875,Westlakes Way,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,36.5
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.92
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.03
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.89
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,15.13
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,17.19
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,17.2
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
258875,Westlakes Way,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.5
258875,Westlakes Way,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.09
258875,Westlakes Way,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.09
258875,Westlakes Way,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.23
258875,Westlakes Way,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.98
258875,Westlakes Way,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.22
258875,Westlakes Way,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,141.2
258875,Westlakes Way,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,36.6
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.9
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.97
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.94
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,15.61
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,17.66
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,17.95
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,143.1
258875,Westlakes Way,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.33
258875,Westlakes Way,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.9
258875,Westlakes Way,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.9
258875,Westlakes Way,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.38
258875,Westlakes Way,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.53
258875,Westlakes Way,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.53
258875,Westlakes Way,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,141.4
258875,Westlakes Way,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,139.7
258875,Westlakes Way,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.73
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.86
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.76
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,15.76
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,18.48
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,18.3
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
258875,Westlakes Way,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.39
258875,Westlakes Way,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.82
258875,Westlakes Way,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.97
258875,Westlakes Way,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.86
258875,Westlakes Way,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.89
258875,Westlakes Way,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.38
258875,Westlakes Way,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
258875,Westlakes Way,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,140.5
258875,Westlakes Way,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,137.9
258875,Westlakes Way,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,136.9
258875,Westlakes Way,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.79
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.68
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.7
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,15.24
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,17.57
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,17.96
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,7.8
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
258875,Westlakes Way,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
258875,Westlakes Way,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.47
258875,Westlakes Way,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.89
258875,Westlakes Way,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.05
258875,Westlakes Way,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.13
258875,Westlakes Way,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.46
258875,Westlakes Way,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.48
258875,Westlakes Way,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,141.3
258875,Westlakes Way,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,139.4
258875,Westlakes Way,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,137.4
258875,Westlakes Way,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.87
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.76
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.71
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,15.51
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,18.16
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,18.04
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,139.8
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,137.4
258875,Westlakes Way,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.22
258875,Westlakes Way,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.89
258875,Westlakes Way,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.16
258875,Westlakes Way,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.4
258875,Westlakes Way,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.64
258875,Westlakes Way,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
258875,Westlakes Way,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,135.8
258875,Westlakes Way,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.63
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.76
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.83
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,14.78
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,17.31
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,17.51
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.32
258875,Westlakes Way,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.93
258875,Westlakes Way,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.13
258875,Westlakes Way,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.85
258875,Westlakes Way,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.46
258875,Westlakes Way,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.36
258875,Westlakes Way,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,139.1
258875,Westlakes Way,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,136.9
258875,Westlakes Way,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,37.2
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.8
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.72
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.8
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,15.23
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,18.16
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,17.94
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,143.6
258875,Westlakes Way,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.84
258875,Westlakes Way,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.56
258875,Westlakes Way,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.86
258875,Westlakes Way,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.14
258875,Westlakes Way,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.27
258875,Westlakes Way,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.66
258875,Westlakes Way,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,135.2
258875,Westlakes Way,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,37.3
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.25
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.42
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.55
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,14.52
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,16.93
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,17.26
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,140.5
258875,Westlakes Way,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.63
258875,Westlakes Way,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.48
258875,Westlakes Way,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.3
258875,Westlakes Way,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.66
258875,Westlakes Way,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.97
258875,Westlakes Way,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,136.7
258875,Westlakes Way,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,135.6
258875,Westlakes Way,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,37.4
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.03
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.34
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.47
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,14.67
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,17.33
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,17.53
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
258875,Westlakes Way,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
258875,Westlakes Way,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.41
258875,Westlakes Way,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.37
258875,Westlakes Way,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.47
258875,Westlakes Way,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.63
258875,Westlakes Way,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.98
258875,Westlakes Way,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.19
258875,Westlakes Way,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,136.9
258875,Westlakes Way,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,135.0
258875,Westlakes Way,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,37.5
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.82
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.22
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.14
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,15.0
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,17.65
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,17.77
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
258875,Westlakes Way,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.43
258875,Westlakes Way,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.99
258875,Westlakes Way,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.41
258875,Westlakes Way,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.46
258875,Westlakes Way,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.67
258875,Westlakes Way,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.78
258875,Westlakes Way,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,37.6
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.84
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.83
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.07
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,15.84
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,18.37
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,18.37
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
258875,Westlakes Way,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.36
258875,Westlakes Way,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.0
258875,Westlakes Way,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.28
258875,Westlakes Way,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.71
258875,Westlakes Way,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.06
258875,Westlakes Way,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.04
258875,Westlakes Way,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,37.7
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.77
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.85
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.98
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,15.08
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,17.74
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,17.63
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,141.0
258875,Westlakes Way,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.34
258875,Westlakes Way,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.98
258875,Westlakes Way,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.47
258875,Westlakes Way,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.68
258875,Westlakes Way,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.37
258875,Westlakes Way,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.27
258875,Westlakes Way,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,135.0
258875,Westlakes Way,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,134.3
258875,Westlakes Way,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.76
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.82
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.13
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,14.05
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,17.02
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,16.85
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,7.5
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.06
258875,Westlakes Way,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.19
258875,Westlakes Way,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.1
258875,Westlakes Way,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.63
258875,Westlakes Way,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,37.9
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.49
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.64
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.02
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,13.57
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,15.71
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,16.23
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,135.8
258875,Westlakes Way,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
258875,Westlakes Way,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.24
258875,Westlakes Way,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.85
258875,Westlakes Way,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.55
258875,Westlakes Way,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.8
258875,Westlakes Way,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.32
258875,Westlakes Way,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,133.2
258875,Westlakes Way,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,38.0
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.66
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.68
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.01
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,13.93
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,16.43
