Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,16.83
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,133.3
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.49
258875,Westlakes Way,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.13
258875,Westlakes Way,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.43
258875,Westlakes Way,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.96
258875,Westlakes Way,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.97
258875,Westlakes Way,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.18
258875,Westlakes Way,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,136.4
258875,Westlakes Way,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,134.3
258875,Westlakes Way,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,38.1
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.91
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.98
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.13
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,14.34
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,16.61
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,16.83
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.43
258875,Westlakes Way,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.97
258875,Westlakes Way,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.53
258875,Westlakes Way,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.41
258875,Westlakes Way,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.2
258875,Westlakes Way,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.85
258875,Westlakes Way,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,134.4
258875,Westlakes Way,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,134.9
258875,Westlakes Way,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,38.2
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.85
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.8
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.21
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,14.78
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,16.84
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,17.45
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,135.6
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.93
258875,Westlakes Way,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.47
258875,Westlakes Way,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.9
258875,Westlakes Way,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.37
258875,Westlakes Way,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.3
258875,Westlakes Way,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.75
258875,Westlakes Way,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,137.9
258875,Westlakes Way,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.34
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.33
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.58
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,14.75
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,16.95
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,17.32
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
258875,Westlakes Way,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
258875,Westlakes Way,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.25
258875,Westlakes Way,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.69
258875,Westlakes Way,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.28
258875,Westlakes Way,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.77
258875,Westlakes Way,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.97
258875,Westlakes Way,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.06
258875,Westlakes Way,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,142.2
258875,Westlakes Way,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,139.3
258875,Westlakes Way,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,0.81
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,30.64
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.59
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.94
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,15.15
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,17.64
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,17.66
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
258875,Westlakes Way,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
258875,Westlakes Way,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.92
258875,Westlakes Way,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.37
258875,Westlakes Way,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.09
258875,Westlakes Way,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.51
258875,Westlakes Way,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.44
258875,Westlakes Way,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.81
258875,Westlakes Way,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,141.0
258875,Westlakes Way,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,138.1
258875,Westlakes Way,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,30.32
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.25
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.75
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,14.89
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,17.1
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,17.42
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
258875,Westlakes Way,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.68
258875,Westlakes Way,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.15
258875,Westlakes Way,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.72
258875,Westlakes Way,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.59
258875,Westlakes Way,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.42
258875,Westlakes Way,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.86
258875,Westlakes Way,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,140.6
258875,Westlakes Way,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,30.09
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.03
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.47
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,14.97
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,17.07
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,17.51
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,138.2
258875,Westlakes Way,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.44
258875,Westlakes Way,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.83
258875,Westlakes Way,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.71
258875,Westlakes Way,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.66
258875,Westlakes Way,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.25
258875,Westlakes Way,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.92
258875,Westlakes Way,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,140.1
258875,Westlakes Way,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,138.1
258875,Westlakes Way,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.83
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.7
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.55
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,15.17
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,16.9
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,17.74
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
258875,Westlakes Way,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
258875,Westlakes Way,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.13
258875,Westlakes Way,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.52
258875,Westlakes Way,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.48
258875,Westlakes Way,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
258875,Westlakes Way,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.5
258875,Westlakes Way,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.13
258875,Westlakes Way,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,139.8
258875,Westlakes Way,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,38.4
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.53
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.38
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.3
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,15.61
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,17.16
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,18.17
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
258875,Westlakes Way,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
258875,Westlakes Way,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.13
258875,Westlakes Way,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.59
258875,Westlakes Way,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.43
258875,Westlakes Way,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.2
258875,Westlakes Way,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.75
258875,Westlakes Way,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.33
258875,Westlakes Way,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,134.2
258875,Westlakes Way,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,130.9
258875,Westlakes Way,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,132.1
258875,Westlakes Way,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,38.4
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.53
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.42
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.11
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,14.78
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,16.38
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,17.23
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,7.5
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.19
258875,Westlakes Way,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.53
258875,Westlakes Way,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.54
258875,Westlakes Way,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.32
258875,Westlakes Way,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.91
258875,Westlakes Way,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.7
258875,Westlakes Way,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,136.9
258875,Westlakes Way,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,38.4
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.57
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.39
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.24
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,14.93
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,16.55
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,17.57
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,8.0
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,137.2
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.05
258875,Westlakes Way,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.28
258875,Westlakes Way,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.45
258875,Westlakes Way,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
258875,Westlakes Way,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.54
258875,Westlakes Way,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.61
258875,Westlakes Way,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,125.9
258875,Westlakes Way,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.03
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.1
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,15.06
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,16.45
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,16.93
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,7.9
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.4
258875,Westlakes Way,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
258875,Westlakes Way,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.16
258875,Westlakes Way,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.18
258875,Westlakes Way,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.54
258875,Westlakes Way,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.84
258875,Westlakes Way,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.2
258875,Westlakes Way,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.51
258875,Westlakes Way,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,129.9
258875,Westlakes Way,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,124.9
258875,Westlakes Way,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,127.2
258875,Westlakes Way,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.26
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.87
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.33
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,16.48
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,16.6
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,17.8
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,10.7
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,131.8
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
258875,Westlakes Way,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.11
258875,Westlakes Way,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.32
258875,Westlakes Way,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.49
258875,Westlakes Way,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.19
258875,Westlakes Way,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.68
258875,Westlakes Way,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.96
258875,Westlakes Way,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,126.5
258875,Westlakes Way,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,128.1
258875,Westlakes Way,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,38.2
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.12
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.06
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.27
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,17.29
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,17.29
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,18.85
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,133.2
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
258875,Westlakes Way,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,133.9
258875,Westlakes Way,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.0
258875,Westlakes Way,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.19
258875,Westlakes Way,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.25
258875,Westlakes Way,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.89
258875,Westlakes Way,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.71
258875,Westlakes Way,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.68
258875,Westlakes Way,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,129.8
258875,Westlakes Way,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,126.3
258875,Westlakes Way,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,38.1
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.96
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.87
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.84
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,16.93
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,17.24
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,18.42
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,132.1
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
258875,Westlakes Way,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,131.7
258875,Westlakes Way,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.22
258875,Westlakes Way,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.25
258875,Westlakes Way,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.39
258875,Westlakes Way,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.03
258875,Westlakes Way,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.63
258875,Westlakes Way,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.31
258875,Westlakes Way,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
258875,Westlakes Way,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,130.3
258875,Westlakes Way,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,125.8
258875,Westlakes Way,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,128.4
258875,Westlakes Way,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,38.0
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.22
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.94
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.09
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,17.09
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,17.15
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,19.12
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,15.1
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
258875,Westlakes Way,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
258875,Westlakes Way,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.31
258875,Westlakes Way,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.33
258875,Westlakes Way,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.46
258875,Westlakes Way,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.34
258875,Westlakes Way,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.89
258875,Westlakes Way,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.78
258875,Westlakes Way,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,129.1
258875,Westlakes Way,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,124.2
258875,Westlakes Way,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,125.0
258875,Westlakes Way,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,37.9
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,27.31
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.03
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.22
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,16.4
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,16.4
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,17.93
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,131.3
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,129.8
258875,Westlakes Way,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
258875,Westlakes Way,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.17
258875,Westlakes Way,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.15
258875,Westlakes Way,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.33
258875,Westlakes Way,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.92
258875,Westlakes Way,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.37
258875,Westlakes Way,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.46
258875,Westlakes Way,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,130.2
258875,Westlakes Way,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,125.2
258875,Westlakes Way,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,126.6
258875,Westlakes Way,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,37.9
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.15
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.84
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.08
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,17.06
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,16.89
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,18.74
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,130.9
258875,Westlakes Way,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
258875,Westlakes Way,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.07
258875,Westlakes Way,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.18
258875,Westlakes Way,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.46
258875,Westlakes Way,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.62
258875,Westlakes Way,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.42
258875,Westlakes Way,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.54
258875,Westlakes Way,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,125.4
258875,Westlakes Way,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.03
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.86
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.02
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,16.66
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,16.97
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,18.16
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,131.1
258875,Westlakes Way,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,131.4
258875,Westlakes Way,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.1
258875,Westlakes Way,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.28
258875,Westlakes Way,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.59
258875,Westlakes Way,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.35
258875,Westlakes Way,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.76
258875,Westlakes Way,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.08
258875,Westlakes Way,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,128.8
258875,Westlakes Way,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,124.3
258875,Westlakes Way,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,126.5
258875,Westlakes Way,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.08
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.08
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.12
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,16.5
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,16.58
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,17.8
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
258875,Westlakes Way,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
258875,Westlakes Way,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.26
258875,Westlakes Way,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.35
258875,Westlakes Way,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.73
258875,Westlakes Way,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.98
258875,Westlakes Way,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.47
258875,Westlakes Way,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
258875,Westlakes Way,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,130.1
258875,Westlakes Way,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,125.6
258875,Westlakes Way,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,128.4
258875,Westlakes Way,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.27
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.05
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.3
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,17.08
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,17.03
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,18.84
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,132.6
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
258875,Westlakes Way,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,133.3
258875,Westlakes Way,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.16
258875,Westlakes Way,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.28
258875,Westlakes Way,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.78
258875,Westlakes Way,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
258875,Westlakes Way,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.36
258875,Westlakes Way,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
258875,Westlakes Way,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,129.9
258875,Westlakes Way,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,125.3
258875,Westlakes Way,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,128.2
258875,Westlakes Way,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,37.7
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.18
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.1
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.23
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,17.13
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,17.21
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,18.94
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,15.1
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
258875,Westlakes Way,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
258875,Westlakes Way,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.93
258875,Westlakes Way,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.07
258875,Westlakes Way,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.5
258875,Westlakes Way,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.84
258875,Westlakes Way,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.02
258875,Westlakes Way,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.18
258875,Westlakes Way,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
