Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,124.5
258875,Westlakes Way,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,126.7
258875,Westlakes Way,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,37.6
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.92
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.75
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.03
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,16.99
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,16.53
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,18.29
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
258875,Westlakes Way,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.01
258875,Westlakes Way,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.14
258875,Westlakes Way,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.64
258875,Westlakes Way,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.48
258875,Westlakes Way,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
258875,Westlakes Way,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.92
258875,Westlakes Way,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,130.8
258875,Westlakes Way,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,125.9
258875,Westlakes Way,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,128.6
258875,Westlakes Way,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,37.5
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.01
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.83
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.2
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,17.62
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,17.17
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,18.71
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.98
258875,Westlakes Way,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.13
258875,Westlakes Way,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.74
258875,Westlakes Way,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.87
258875,Westlakes Way,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.21
258875,Westlakes Way,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.45
258875,Westlakes Way,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,124.9
258875,Westlakes Way,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,127.9
258875,Westlakes Way,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,37.4
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.98
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.81
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.32
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,17.07
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,16.72
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,18.21
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
258875,Westlakes Way,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.2
258875,Westlakes Way,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.27
258875,Westlakes Way,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.89
258875,Westlakes Way,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
258875,Westlakes Way,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.41
258875,Westlakes Way,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
258875,Westlakes Way,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,130.1
258875,Westlakes Way,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,125.3
258875,Westlakes Way,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,128.4
258875,Westlakes Way,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,37.3
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.23
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.96
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.49
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,17.23
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,16.92
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,18.84
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
258875,Westlakes Way,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,134.0
258875,Westlakes Way,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.13
258875,Westlakes Way,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.46
258875,Westlakes Way,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.93
258875,Westlakes Way,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.32
258875,Westlakes Way,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.63
258875,Westlakes Way,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.36
258875,Westlakes Way,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,128.4
258875,Westlakes Way,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,124.2
258875,Westlakes Way,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,127.7
258875,Westlakes Way,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,37.2
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.16
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.16
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.67
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,16.47
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,16.11
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,18.17
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
258875,Westlakes Way,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.88
258875,Westlakes Way,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.01
258875,Westlakes Way,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.61
258875,Westlakes Way,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.96
258875,Westlakes Way,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.06
258875,Westlakes Way,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.38
258875,Westlakes Way,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,124.3
258875,Westlakes Way,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,127.5
258875,Westlakes Way,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,37.1
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.88
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.69
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.4
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,17.17
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,16.59
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,18.18
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
258875,Westlakes Way,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.51
258875,Westlakes Way,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.64
258875,Westlakes Way,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.29
258875,Westlakes Way,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.3
258875,Westlakes Way,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.31
258875,Westlakes Way,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.77
258875,Westlakes Way,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,126.6
258875,Westlakes Way,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,121.3
258875,Westlakes Way,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,124.8
258875,Westlakes Way,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.52
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.31
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.05
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,16.48
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,15.78
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,17.66
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,126.7
258875,Westlakes Way,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
258875,Westlakes Way,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.57
258875,Westlakes Way,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.78
258875,Westlakes Way,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.48
258875,Westlakes Way,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.43
258875,Westlakes Way,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.64
258875,Westlakes Way,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.72
258875,Westlakes Way,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,130.8
258875,Westlakes Way,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,126.0
258875,Westlakes Way,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.6
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.65
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.06
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,16.58
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,16.6
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,17.45
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,133.3
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
258875,Westlakes Way,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.03
258875,Westlakes Way,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.09
258875,Westlakes Way,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.97
258875,Westlakes Way,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.96
258875,Westlakes Way,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.42
258875,Westlakes Way,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.48
258875,Westlakes Way,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,132.0
258875,Westlakes Way,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.02
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.5
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,16.17
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,16.51
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,17.27
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.16
258875,Westlakes Way,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.29
258875,Westlakes Way,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.05
258875,Westlakes Way,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.45
258875,Westlakes Way,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.08
258875,Westlakes Way,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.1
258875,Westlakes Way,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,133.2
258875,Westlakes Way,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,132.0
258875,Westlakes Way,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,36.7
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.14
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.02
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.72
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,16.56
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,16.55
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,17.85
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,134.6
258875,Westlakes Way,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.22
258875,Westlakes Way,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.16
258875,Westlakes Way,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.14
258875,Westlakes Way,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.39
258875,Westlakes Way,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.64
258875,Westlakes Way,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.99
258875,Westlakes Way,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,36.6
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,30.21
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.96
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,29.84
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,18.49
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,18.16
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,19.99
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
258875,Westlakes Way,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.8
258875,Westlakes Way,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.51
258875,Westlakes Way,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.56
258875,Westlakes Way,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.75
258875,Westlakes Way,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.7
258875,Westlakes Way,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.15
258875,Westlakes Way,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,147.2
258875,Westlakes Way,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,140.3
258875,Westlakes Way,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,145.2
258875,Westlakes Way,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,36.5
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,30.76
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.32
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,30.15
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,18.82
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,18.22
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,20.54
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,14.7
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
258875,Westlakes Way,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,151.1
258875,Westlakes Way,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.68
258875,Westlakes Way,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.53
258875,Westlakes Way,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.54
258875,Westlakes Way,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.02
258875,Westlakes Way,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
258875,Westlakes Way,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.54
258875,Westlakes Way,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,145.5
258875,Westlakes Way,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,36.4
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,30.64
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.33
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,30.08
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,18.14
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,17.5
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,19.9
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,147.8
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
258875,Westlakes Way,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.95
258875,Westlakes Way,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.92
258875,Westlakes Way,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.99
258875,Westlakes Way,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.55
258875,Westlakes Way,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.65
258875,Westlakes Way,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
258875,Westlakes Way,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,123.7
258875,Westlakes Way,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,117.4
258875,Westlakes Way,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,36.3
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,26.97
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.6
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.52
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,13.72
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,13.03
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,14.58
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,125.3
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
258875,Westlakes Way,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
258875,Westlakes Way,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.04
258875,Westlakes Way,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.15
258875,Westlakes Way,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.77
258875,Westlakes Way,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.11
258875,Westlakes Way,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.7
258875,Westlakes Way,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,126.3
258875,Westlakes Way,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,120.8
258875,Westlakes Way,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,124.3
258875,Westlakes Way,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,36.1
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.04
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.75
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.73
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,14.97
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,14.68
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,15.53
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
258875,Westlakes Way,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.1
258875,Westlakes Way,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.75
258875,Westlakes Way,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.75
258875,Westlakes Way,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.81
258875,Westlakes Way,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.85
258875,Westlakes Way,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.63
258875,Westlakes Way,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
258875,Westlakes Way,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,125.6
258875,Westlakes Way,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,119.0
258875,Westlakes Way,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,123.1
258875,Westlakes Way,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,36.1
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,26.78
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.48
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.47
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,15.07
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,14.17
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,15.33
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,127.8
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,124.7
258875,Westlakes Way,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.55
258875,Westlakes Way,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.63
258875,Westlakes Way,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.65
258875,Westlakes Way,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.91
258875,Westlakes Way,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.74
258875,Westlakes Way,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.91
258875,Westlakes Way,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,122.9
258875,Westlakes Way,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,116.6
258875,Westlakes Way,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,120.9
258875,Westlakes Way,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,35.9
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.59
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.3
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.43
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,13.95
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,13.1
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,14.78
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
258875,Westlakes Way,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.48
258875,Westlakes Way,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.63
258875,Westlakes Way,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.65
258875,Westlakes Way,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
258875,Westlakes Way,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.77
258875,Westlakes Way,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.96
258875,Westlakes Way,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,124.0
258875,Westlakes Way,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,118.9
258875,Westlakes Way,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,123.1
258875,Westlakes Way,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,35.9
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.51
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.3
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.45
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,14.51
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,14.17
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,16.52
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,14.6
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
258875,Westlakes Way,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,129.6
258875,Westlakes Way,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.47
258875,Westlakes Way,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.63
258875,Westlakes Way,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.62
258875,Westlakes Way,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
258875,Westlakes Way,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.31
258875,Westlakes Way,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
258875,Westlakes Way,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
258875,Westlakes Way,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,123.0
258875,Westlakes Way,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,117.9
258875,Westlakes Way,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,122.4
258875,Westlakes Way,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,35.8
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.52
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.3
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.39
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,14.0
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,13.67
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,15.55
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,14.6
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
258875,Westlakes Way,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.85
258875,Westlakes Way,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.82
258875,Westlakes Way,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.72
258875,Westlakes Way,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.65
258875,Westlakes Way,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.61
258875,Westlakes Way,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
258875,Westlakes Way,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,125.4
258875,Westlakes Way,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,129.2
258875,Westlakes Way,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,35.7
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.85
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.52
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.48
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,15.72
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,15.03
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,16.9
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.69
258875,Westlakes Way,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.69
258875,Westlakes Way,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.76
258875,Westlakes Way,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.32
258875,Westlakes Way,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.53
258875,Westlakes Way,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
258875,Westlakes Way,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
258875,Westlakes Way,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,124.6
258875,Westlakes Way,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,118.8
258875,Westlakes Way,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,124.0
258875,Westlakes Way,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,35.5
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.72
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.35
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.42
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,14.37
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,13.94
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,16.04
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,15.9
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,126.3
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
258875,Westlakes Way,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
258875,Westlakes Way,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.98
258875,Westlakes Way,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.96
258875,Westlakes Way,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.72
258875,Westlakes Way,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
258875,Westlakes Way,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
258875,Westlakes Way,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
258875,Westlakes Way,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,129.6
258875,Westlakes Way,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,123.4
258875,Westlakes Way,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,126.6
258875,Westlakes Way,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,35.4
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.02
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.67
