Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,14.59
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,14.05
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,15.31
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
258875,Westlakes Way,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.19
258875,Westlakes Way,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.2
258875,Westlakes Way,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.01
258875,Westlakes Way,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.49
258875,Westlakes Way,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.78
258875,Westlakes Way,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.1
258875,Westlakes Way,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,132.3
258875,Westlakes Way,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,35.4
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.19
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.95
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.6
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,16.51
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,16.23
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,17.71
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,137.9
258875,Westlakes Way,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.19
258875,Westlakes Way,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.24
258875,Westlakes Way,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.03
258875,Westlakes Way,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.05
258875,Westlakes Way,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.35
258875,Westlakes Way,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
258875,Westlakes Way,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,30.16
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.02
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,29.49
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,18.12
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,17.88
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,20.07
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,14.6
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,146.4
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
258875,Westlakes Way,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.35
258875,Westlakes Way,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.3
258875,Westlakes Way,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.95
258875,Westlakes Way,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.43
258875,Westlakes Way,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.78
258875,Westlakes Way,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.06
258875,Westlakes Way,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,147.1
258875,Westlakes Way,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,145.1
258875,Westlakes Way,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,35.2
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,30.36
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.09
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.51
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,19.58
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,19.38
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,20.93
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,150.0
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,148.2
258875,Westlakes Way,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,150.1
258875,Westlakes Way,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.71
258875,Westlakes Way,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.67
258875,Westlakes Way,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.29
258875,Westlakes Way,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.65
258875,Westlakes Way,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.88
258875,Westlakes Way,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.28
258875,Westlakes Way,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,35.0
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.73
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.43
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.92
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,18.77
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,18.46
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,19.94
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,146.9
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
258875,Westlakes Way,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,146.7
258875,Westlakes Way,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.33
258875,Westlakes Way,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.36
258875,Westlakes Way,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.09
258875,Westlakes Way,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.48
258875,Westlakes Way,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.89
258875,Westlakes Way,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
258875,Westlakes Way,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,142.6
258875,Westlakes Way,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,140.7
258875,Westlakes Way,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.36
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.12
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.69
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,18.61
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,18.47
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,20.27
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,14.9
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,145.4
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
258875,Westlakes Way,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,146.7
258875,Westlakes Way,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.4
258875,Westlakes Way,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.64
258875,Westlakes Way,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.03
258875,Westlakes Way,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.95
258875,Westlakes Way,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.52
258875,Westlakes Way,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.67
258875,Westlakes Way,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.4
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.4
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.62
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,18.12
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,18.13
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,19.51
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
258875,Westlakes Way,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.68
258875,Westlakes Way,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.95
258875,Westlakes Way,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.15
258875,Westlakes Way,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.86
258875,Westlakes Way,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.45
258875,Westlakes Way,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.72
258875,Westlakes Way,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,144.7
258875,Westlakes Way,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,141.0
258875,Westlakes Way,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,142.8
258875,Westlakes Way,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.65
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.72
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.89
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,19.05
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,20.45
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,147.5
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,147.2
258875,Westlakes Way,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.36
258875,Westlakes Way,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.4
258875,Westlakes Way,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.78
258875,Westlakes Way,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.67
258875,Westlakes Way,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.45
258875,Westlakes Way,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.4
258875,Westlakes Way,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,138.3
258875,Westlakes Way,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,34.4
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.36
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.15
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.54
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,17.78
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,18.02
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,19.12
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,143.3
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,143.4
258875,Westlakes Way,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.96
258875,Westlakes Way,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.94
258875,Westlakes Way,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.37
258875,Westlakes Way,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.62
258875,Westlakes Way,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.19
258875,Westlakes Way,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.37
258875,Westlakes Way,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,142.6
258875,Westlakes Way,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,140.1
258875,Westlakes Way,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,34.2
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.95
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.71
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.14
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,17.75
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,17.74
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,19.08
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,143.6
258875,Westlakes Way,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.21
258875,Westlakes Way,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.14
258875,Westlakes Way,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.34
258875,Westlakes Way,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.62
258875,Westlakes Way,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.31
258875,Westlakes Way,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.95
258875,Westlakes Way,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,145.4
258875,Westlakes Way,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,140.6
258875,Westlakes Way,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,141.1
258875,Westlakes Way,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,30.21
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.92
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.92
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,18.76
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,18.89
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,19.7
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,146.8
258875,Westlakes Way,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
258875,Westlakes Way,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.96
258875,Westlakes Way,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.03
258875,Westlakes Way,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.5
258875,Westlakes Way,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.15
258875,Westlakes Way,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.62
258875,Westlakes Way,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.53
258875,Westlakes Way,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,140.7
258875,Westlakes Way,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.97
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.81
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,29.08
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,18.28
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,18.15
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,19.32
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,144.7
258875,Westlakes Way,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
258875,Westlakes Way,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.9
258875,Westlakes Way,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.81
258875,Westlakes Way,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.21
258875,Westlakes Way,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.03
258875,Westlakes Way,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.71
258875,Westlakes Way,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.43
258875,Westlakes Way,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,145.5
258875,Westlakes Way,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,142.2
258875,Westlakes Way,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,33.6
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.9
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.57
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.66
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,19.19
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,19.32
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,20.68
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,148.4
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
258875,Westlakes Way,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,147.6
258875,Westlakes Way,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.48
258875,Westlakes Way,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.87
258875,Westlakes Way,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.95
258875,Westlakes Way,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.97
258875,Westlakes Way,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.02
258875,Westlakes Way,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.99
258875,Westlakes Way,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,139.4
258875,Westlakes Way,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,140.2
258875,Westlakes Way,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.49
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.64
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.47
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,18.06
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,18.61
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,20.11
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,144.4
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
258875,Westlakes Way,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,145.4
258875,Westlakes Way,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.78
258875,Westlakes Way,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.79
258875,Westlakes Way,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.98
258875,Westlakes Way,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.16
258875,Westlakes Way,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.97
258875,Westlakes Way,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
258875,Westlakes Way,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,145.4
258875,Westlakes Way,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,141.3
258875,Westlakes Way,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.79
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.56
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.58
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,19.34
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,19.62
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,20.93
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,148.4
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
258875,Westlakes Way,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.71
258875,Westlakes Way,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.69
258875,Westlakes Way,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.87
258875,Westlakes Way,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.9
258875,Westlakes Way,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.79
258875,Westlakes Way,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.25
258875,Westlakes Way,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,145.1
258875,Westlakes Way,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,141.1
258875,Westlakes Way,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,141.1
258875,Westlakes Way,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.69
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.44
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.42
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,19.06
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,19.41
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,20.2
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,147.4
258875,Westlakes Way,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,146.4
258875,Westlakes Way,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.67
258875,Westlakes Way,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.82
258875,Westlakes Way,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.82
258875,Westlakes Way,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.96
258875,Westlakes Way,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.18
258875,Westlakes Way,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.03
258875,Westlakes Way,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,144.5
258875,Westlakes Way,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.67
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.59
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.39
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,18.93
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,19.79
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,20.7
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,147.0
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,148.0
258875,Westlakes Way,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,146.7
258875,Westlakes Way,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.37
258875,Westlakes Way,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.72
258875,Westlakes Way,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.66
258875,Westlakes Way,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.19
258875,Westlakes Way,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.15
258875,Westlakes Way,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.01
258875,Westlakes Way,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,139.3
258875,Westlakes Way,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,139.4
258875,Westlakes Way,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.38
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.61
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.25
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,18.19
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,19.07
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,20.39
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,146.6
258875,Westlakes Way,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
258875,Westlakes Way,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.23
258875,Westlakes Way,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.73
258875,Westlakes Way,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.53
258875,Westlakes Way,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.92
258875,Westlakes Way,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.53
258875,Westlakes Way,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.92
258875,Westlakes Way,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,132.2
258875,Westlakes Way,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,131.3
258875,Westlakes Way,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,129.9
258875,Westlakes Way,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.23
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.42
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.02
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,16.97
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,18.09
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,19.42
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
258875,Westlakes Way,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
258875,Westlakes Way,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.43
258875,Westlakes Way,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.9
258875,Westlakes Way,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.56
258875,Westlakes Way,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
258875,Westlakes Way,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.16
258875,Westlakes Way,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.89
258875,Westlakes Way,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,130.9
258875,Westlakes Way,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,129.8
258875,Westlakes Way,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.42
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.59
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.11
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,17.04
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,17.71
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,18.58
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,135.3
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
258875,Westlakes Way,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
258875,Westlakes Way,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.43
258875,Westlakes Way,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.11
258875,Westlakes Way,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.83
258875,Westlakes Way,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.28
258875,Westlakes Way,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.5
258875,Westlakes Way,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.6
258875,Westlakes Way,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,131.7
258875,Westlakes Way,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.45
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.42
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,17.29
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,18.04
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,19.25
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,135.3
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
258875,Westlakes Way,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.61
258875,Westlakes Way,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.25
258875,Westlakes Way,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.01
258875,Westlakes Way,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.74
258875,Westlakes Way,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.81
258875,Westlakes Way,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.05
258875,Westlakes Way,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,132.1
258875,Westlakes Way,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,130.4
258875,Westlakes Way,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,27.63
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.96
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.61
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,16.78
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,17.32
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,19.11
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,134.4
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.78
258875,Westlakes Way,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.63
258875,Westlakes Way,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.15
258875,Westlakes Way,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.64
