Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.8
258875,Westlakes Way,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.9
258875,Westlakes Way,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,132.6
258875,Westlakes Way,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,130.8
258875,Westlakes Way,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.79
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.43
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.78
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,16.65
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,17.54
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,18.88
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
258875,Westlakes Way,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,136.2
258875,Westlakes Way,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.81
258875,Westlakes Way,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.71
258875,Westlakes Way,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.2
258875,Westlakes Way,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.26
258875,Westlakes Way,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.34
258875,Westlakes Way,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.57
258875,Westlakes Way,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,133.9
258875,Westlakes Way,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,132.4
258875,Westlakes Way,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.43
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.8
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,17.34
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,17.87
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,19.4
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,138.9
258875,Westlakes Way,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.16
258875,Westlakes Way,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.66
258875,Westlakes Way,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.25
258875,Westlakes Way,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.94
258875,Westlakes Way,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.11
258875,Westlakes Way,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.02
258875,Westlakes Way,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,131.1
258875,Westlakes Way,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,128.4
258875,Westlakes Way,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.15
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,25.77
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,17.09
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,17.64
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,19.12
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,133.8
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
258875,Westlakes Way,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
258875,Westlakes Way,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.22
258875,Westlakes Way,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.89
258875,Westlakes Way,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.3
258875,Westlakes Way,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.05
258875,Westlakes Way,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.33
258875,Westlakes Way,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.97
258875,Westlakes Way,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,2.2
258875,Westlakes Way,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,132.3
258875,Westlakes Way,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,131.2
258875,Westlakes Way,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.21
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.58
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.89
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,17.1
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,17.93
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,19.06
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.1
258875,Westlakes Way,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.88
258875,Westlakes Way,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.21
258875,Westlakes Way,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.97
258875,Westlakes Way,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.58
258875,Westlakes Way,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
258875,Westlakes Way,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.13
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.58
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.89
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,16.98
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,18.13
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,19.7
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,136.4
258875,Westlakes Way,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.1
258875,Westlakes Way,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.77
258875,Westlakes Way,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.21
258875,Westlakes Way,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.83
258875,Westlakes Way,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.08
258875,Westlakes Way,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.98
258875,Westlakes Way,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,27.08
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.45
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,25.96
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,16.92
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,17.62
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,18.79
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
258875,Westlakes Way,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,134.6
258875,Westlakes Way,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.22
258875,Westlakes Way,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.02
258875,Westlakes Way,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.51
258875,Westlakes Way,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.01
258875,Westlakes Way,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.14
258875,Westlakes Way,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
258875,Westlakes Way,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,130.2
258875,Westlakes Way,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,127.5
258875,Westlakes Way,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.21
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.71
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.2
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,16.02
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,16.68
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,18.3
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,132.2
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,134.6
258875,Westlakes Way,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
258875,Westlakes Way,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.83
258875,Westlakes Way,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.67
258875,Westlakes Way,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.93
258875,Westlakes Way,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.24
258875,Westlakes Way,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.67
258875,Westlakes Way,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.38
258875,Westlakes Way,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,132.1
258875,Westlakes Way,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.84
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.38
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.52
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,16.32
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,17.21
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,18.63
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,137.2
258875,Westlakes Way,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.8
258875,Westlakes Way,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.7
258875,Westlakes Way,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.8
258875,Westlakes Way,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.22
258875,Westlakes Way,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.65
258875,Westlakes Way,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,129.9
258875,Westlakes Way,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,127.2
258875,Westlakes Way,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.05
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.34
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,15.76
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,16.66
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,17.71
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,132.6
258875,Westlakes Way,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.61
258875,Westlakes Way,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.35
258875,Westlakes Way,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.58
258875,Westlakes Way,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.59
258875,Westlakes Way,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.99
258875,Westlakes Way,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.55
258875,Westlakes Way,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,126.5
258875,Westlakes Way,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.6
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.05
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.15
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,15.5
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,16.36
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,17.29
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,12.6
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,132.1
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
258875,Westlakes Way,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.78
258875,Westlakes Way,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.53
258875,Westlakes Way,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.86
258875,Westlakes Way,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.73
258875,Westlakes Way,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.08
258875,Westlakes Way,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.91
258875,Westlakes Way,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,131.2
258875,Westlakes Way,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,130.1
258875,Westlakes Way,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,128.1
258875,Westlakes Way,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.86
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.27
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.49
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,15.29
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,16.39
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,18.19
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.07
258875,Westlakes Way,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.64
258875,Westlakes Way,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.14
258875,Westlakes Way,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.88
258875,Westlakes Way,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.99
258875,Westlakes Way,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.13
258875,Westlakes Way,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,132.3
258875,Westlakes Way,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.49
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.45
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.81
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,14.25
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,16.64
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,16.71
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.04
258875,Westlakes Way,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.7
258875,Westlakes Way,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.12
258875,Westlakes Way,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.09
258875,Westlakes Way,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.13
258875,Westlakes Way,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.29
258875,Westlakes Way,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,132.4
258875,Westlakes Way,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.45
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.52
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.8
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,13.46
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,15.74
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,15.86
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,130.8
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.42
258875,Westlakes Way,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.43
258875,Westlakes Way,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.82
258875,Westlakes Way,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.4
258875,Westlakes Way,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.25
258875,Westlakes Way,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.28
258875,Westlakes Way,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,113.2
258875,Westlakes Way,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,111.7
258875,Westlakes Way,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,110.2
258875,Westlakes Way,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,24.87
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.12
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.57
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,9.76
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,11.72
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,11.87
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
258875,Westlakes Way,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
258875,Westlakes Way,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.91
258875,Westlakes Way,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.99
258875,Westlakes Way,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.67
258875,Westlakes Way,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
258875,Westlakes Way,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
258875,Westlakes Way,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
258875,Westlakes Way,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.2
258875,Westlakes Way,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.8
258875,Westlakes Way,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.0
258875,Westlakes Way,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.39
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.43
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,16.39
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,6.13
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,7.74
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,7.24
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
258875,Westlakes Way,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
258875,Westlakes Way,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.74
258875,Westlakes Way,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
258875,Westlakes Way,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
258875,Westlakes Way,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
258875,Westlakes Way,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
258875,Westlakes Way,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
258875,Westlakes Way,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
258875,Westlakes Way,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
258875,Westlakes Way,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
258875,Westlakes Way,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,3.09
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,3.16
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,3.73
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
258875,Westlakes Way,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,36.7
258875,Westlakes Way,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
258875,Westlakes Way,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,0.8
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,0.63
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,0.62
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
