Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,0.42
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,0.59
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
258875,Westlakes Way,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,1.17
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
258875,Westlakes Way,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,0.91
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,1.66
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,0.88
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,0.91
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,0.9
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,0.97
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,0.88
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
258875,Westlakes Way,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,0.91
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,1.91
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,0.89
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
258875,Westlakes Way,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,0.91
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,1.66
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
258875,Westlakes Way,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
258875,Westlakes Way,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,0.91
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
258875,Westlakes Way,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,0.92
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,1.66
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,0.9
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,33.6
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,33.7
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,1.66
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,0.91
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,1.9
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,7.5
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
