Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,1.9
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,0.86
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,0.7
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,0.65
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,33.6
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
258875,Westlakes Way,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,1.31
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,6.7
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
258875,Westlakes Way,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
258875,Westlakes Way,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,1.4
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,0.23
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
258875,Westlakes Way,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
258875,Westlakes Way,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,1.74
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,0.93
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,1.64
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,8.2
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,7.8
258875,Westlakes Way,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.05
258875,Westlakes Way,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.39
258875,Westlakes Way,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.05
258875,Westlakes Way,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
258875,Westlakes Way,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.42
258875,Westlakes Way,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
258875,Westlakes Way,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,88.3
258875,Westlakes Way,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,86.7
258875,Westlakes Way,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,86.3
258875,Westlakes Way,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.54
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.72
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.93
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,9.26
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,9.83
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,10.59
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
258875,Westlakes Way,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
258875,Westlakes Way,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.46
258875,Westlakes Way,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.22
258875,Westlakes Way,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.53
258875,Westlakes Way,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.71
258875,Westlakes Way,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.15
258875,Westlakes Way,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.4
258875,Westlakes Way,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,128.1
258875,Westlakes Way,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,126.1
258875,Westlakes Way,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,125.1
258875,Westlakes Way,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,25.87
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.98
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,24.35
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,16.07
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,17.83
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,18.04
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.8
