Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
258875,Westlakes Way,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
258875,Westlakes Way,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.15
258875,Westlakes Way,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.23
258875,Westlakes Way,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.5
258875,Westlakes Way,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.62
258875,Westlakes Way,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.63
258875,Westlakes Way,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.82
258875,Westlakes Way,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,127.7
258875,Westlakes Way,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,127.6
258875,Westlakes Way,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,126.3
258875,Westlakes Way,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,34.2
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.57
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.02
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,25.17
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,14.99
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,17.3
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,17.4
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,131.8
258875,Westlakes Way,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
258875,Westlakes Way,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.14
258875,Westlakes Way,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.27
258875,Westlakes Way,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.58
258875,Westlakes Way,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.12
258875,Westlakes Way,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.63
258875,Westlakes Way,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.18
258875,Westlakes Way,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,128.6
258875,Westlakes Way,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,128.1
258875,Westlakes Way,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,26.55
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.06
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,25.24
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,15.5
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,17.29
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,17.75
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,128.0
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
258875,Westlakes Way,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.28
258875,Westlakes Way,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.27
258875,Westlakes Way,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.78
258875,Westlakes Way,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.92
258875,Westlakes Way,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.29
258875,Westlakes Way,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
258875,Westlakes Way,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,127.8
258875,Westlakes Way,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,128.3
258875,Westlakes Way,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,34.4
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.69
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.07
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,25.45
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,15.29
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,16.94
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,17.54
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
258875,Westlakes Way,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
258875,Westlakes Way,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.67
258875,Westlakes Way,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.25
258875,Westlakes Way,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.07
258875,Westlakes Way,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.43
258875,Westlakes Way,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.96
258875,Westlakes Way,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.31
258875,Westlakes Way,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,131.7
258875,Westlakes Way,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,129.1
258875,Westlakes Way,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,129.9
258875,Westlakes Way,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,34.5
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.08
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.04
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,25.72
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,15.8
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,17.64
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,17.9
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,130.3
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,130.1
258875,Westlakes Way,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.9
258875,Westlakes Way,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.42
258875,Westlakes Way,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.37
258875,Westlakes Way,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.95
258875,Westlakes Way,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.29
258875,Westlakes Way,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.7
258875,Westlakes Way,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,130.3
258875,Westlakes Way,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,34.5
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.31
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.22
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.06
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,16.32
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,17.97
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,18.28
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,132.0
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
258875,Westlakes Way,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.61
258875,Westlakes Way,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.49
258875,Westlakes Way,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.32
258875,Westlakes Way,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
258875,Westlakes Way,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.59
258875,Westlakes Way,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.21
258875,Westlakes Way,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,130.2
258875,Westlakes Way,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,128.7
258875,Westlakes Way,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,130.0
258875,Westlakes Way,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.02
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.29
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.98
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,15.39
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,17.25
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,17.79
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
258875,Westlakes Way,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.6
258875,Westlakes Way,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.76
258875,Westlakes Way,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.25
258875,Westlakes Way,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.71
258875,Westlakes Way,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.72
258875,Westlakes Way,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.74
258875,Westlakes Way,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,127.2
258875,Westlakes Way,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,127.2
258875,Westlakes Way,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,126.1
258875,Westlakes Way,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,34.7
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,27.02
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.57
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,25.91
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,14.08
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,16.35
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,16.29
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,131.4
258875,Westlakes Way,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
258875,Westlakes Way,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.56
258875,Westlakes Way,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.53
258875,Westlakes Way,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.19
258875,Westlakes Way,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.62
258875,Westlakes Way,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.33
258875,Westlakes Way,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.04
258875,Westlakes Way,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,125.9
258875,Westlakes Way,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,26.98
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.33
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,25.86
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,13.99
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,15.95
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,16.63
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
258875,Westlakes Way,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.67
258875,Westlakes Way,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.58
258875,Westlakes Way,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.37
258875,Westlakes Way,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.99
258875,Westlakes Way,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.34
258875,Westlakes Way,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.89
258875,Westlakes Way,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,127.9
258875,Westlakes Way,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,128.0
258875,Westlakes Way,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,126.8
258875,Westlakes Way,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.09
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.39
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.02
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,14.36
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,17.0
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,16.44
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,132.2
258875,Westlakes Way,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
258875,Westlakes Way,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.89
258875,Westlakes Way,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.69
258875,Westlakes Way,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.45
258875,Westlakes Way,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.1
258875,Westlakes Way,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.69
258875,Westlakes Way,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.51
258875,Westlakes Way,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,128.9
258875,Westlakes Way,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.3
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.49
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.14
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,14.47
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,16.32
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,17.12
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
258875,Westlakes Way,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
258875,Westlakes Way,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.88
258875,Westlakes Way,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.87
258875,Westlakes Way,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.66
258875,Westlakes Way,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.51
258875,Westlakes Way,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.27
258875,Westlakes Way,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.08
258875,Westlakes Way,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,132.3
258875,Westlakes Way,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.29
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.68
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.33
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,15.88
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,17.96
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,18.65
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
258875,Westlakes Way,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
258875,Westlakes Way,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.58
258875,Westlakes Way,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.34
258875,Westlakes Way,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.15
258875,Westlakes Way,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.61
258875,Westlakes Way,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.21
258875,Westlakes Way,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.52
258875,Westlakes Way,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,129.8
258875,Westlakes Way,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.99
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.13
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.8
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,15.98
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,17.89
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,18.12
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.4
258875,Westlakes Way,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.22
258875,Westlakes Way,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.15
258875,Westlakes Way,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.36
258875,Westlakes Way,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.04
258875,Westlakes Way,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.4
258875,Westlakes Way,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,130.2
258875,Westlakes Way,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,128.9
258875,Westlakes Way,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,130.0
258875,Westlakes Way,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.8
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.01
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,25.8
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,15.73
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,17.72
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,17.96
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,128.8
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,133.2
258875,Westlakes Way,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,130.1
258875,Westlakes Way,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.33
258875,Westlakes Way,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.32
258875,Westlakes Way,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.91
258875,Westlakes Way,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.95
258875,Westlakes Way,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.52
258875,Westlakes Way,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.42
258875,Westlakes Way,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,130.2
258875,Westlakes Way,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,129.2
258875,Westlakes Way,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,26.74
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.11
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,25.56
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,15.31
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,18.22
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,17.98
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
258875,Westlakes Way,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.88
258875,Westlakes Way,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.08
258875,Westlakes Way,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.78
258875,Westlakes Way,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.24
258875,Westlakes Way,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.48
258875,Westlakes Way,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.44
258875,Westlakes Way,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,126.2
258875,Westlakes Way,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,127.3
258875,Westlakes Way,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,126.7
258875,Westlakes Way,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.29
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.86
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,25.43
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,14.61
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,17.14
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,17.02
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,7.8
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
258875,Westlakes Way,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.1
258875,Westlakes Way,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.29
258875,Westlakes Way,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.0
258875,Westlakes Way,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.89
258875,Westlakes Way,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.81
258875,Westlakes Way,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.33
258875,Westlakes Way,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,126.1
258875,Westlakes Way,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,126.2
258875,Westlakes Way,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,26.51
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.08
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,25.7
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,14.26
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,16.45
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,16.94
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,124.7
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,130.4
258875,Westlakes Way,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
258875,Westlakes Way,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.16
258875,Westlakes Way,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.12
258875,Westlakes Way,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.06
258875,Westlakes Way,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.65
258875,Westlakes Way,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.45
258875,Westlakes Way,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.55
258875,Westlakes Way,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,128.2
258875,Westlakes Way,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,127.4
258875,Westlakes Way,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,128.0
258875,Westlakes Way,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.58
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.9
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.71
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,15.02
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,17.11
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,17.14
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,131.7
258875,Westlakes Way,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
258875,Westlakes Way,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.12
258875,Westlakes Way,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.07
258875,Westlakes Way,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.13
258875,Westlakes Way,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.02
258875,Westlakes Way,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
258875,Westlakes Way,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.56
258875,Westlakes Way,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,128.7
258875,Westlakes Way,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,126.2
258875,Westlakes Way,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,128.1
258875,Westlakes Way,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.54
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.86
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.79
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,15.39
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,16.64
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,17.13
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,127.3
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
258875,Westlakes Way,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
258875,Westlakes Way,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.12
258875,Westlakes Way,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.3
258875,Westlakes Way,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.21
258875,Westlakes Way,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.9
258875,Westlakes Way,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.43
258875,Westlakes Way,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.1
258875,Westlakes Way,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,126.3
258875,Westlakes Way,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,125.6
258875,Westlakes Way,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.54
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.09
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,25.87
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,14.28
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,16.05
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,16.65
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
258875,Westlakes Way,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
258875,Westlakes Way,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.98
258875,Westlakes Way,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.34
258875,Westlakes Way,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.23
258875,Westlakes Way,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.47
258875,Westlakes Way,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.11
258875,Westlakes Way,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
258875,Westlakes Way,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,124.7
258875,Westlakes Way,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,124.7
258875,Westlakes Way,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,125.7
258875,Westlakes Way,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,26.4
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.14
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.05
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,13.84
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,15.72
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,16.22
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
258875,Westlakes Way,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
258875,Westlakes Way,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.1
258875,Westlakes Way,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.34
258875,Westlakes Way,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.21
258875,Westlakes Way,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.09
258875,Westlakes Way,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
258875,Westlakes Way,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.51
258875,Westlakes Way,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,126.0
258875,Westlakes Way,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,125.6
258875,Westlakes Way,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,127.5
258875,Westlakes Way,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,34.7
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.52
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.13
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.1
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,14.46
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,16.27
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,17.2
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,129.7
258875,Westlakes Way,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
258875,Westlakes Way,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.21
258875,Westlakes Way,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.19
258875,Westlakes Way,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.18
258875,Westlakes Way,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.21
258875,Westlakes Way,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.69
258875,Westlakes Way,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.52
258875,Westlakes Way,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,129.1
258875,Westlakes Way,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,127.8
258875,Westlakes Way,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,130.1
