Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,26.62
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.98
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.01
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,15.62
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,17.35
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,18.25
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,127.8
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
258875,Westlakes Way,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
258875,Westlakes Way,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.82
258875,Westlakes Way,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.77
258875,Westlakes Way,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.91
258875,Westlakes Way,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.83
258875,Westlakes Way,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.89
258875,Westlakes Way,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.48
258875,Westlakes Way,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,127.4
258875,Westlakes Way,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,127.3
258875,Westlakes Way,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,129.7
258875,Westlakes Way,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,34.5
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,25.99
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.45
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.55
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,16.92
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,18.21
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,19.21
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,128.8
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,132.7
258875,Westlakes Way,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
258875,Westlakes Way,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.96
258875,Westlakes Way,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.87
258875,Westlakes Way,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.94
258875,Westlakes Way,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.82
258875,Westlakes Way,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.96
258875,Westlakes Way,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.73
258875,Westlakes Way,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,127.6
258875,Westlakes Way,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,127.5
258875,Westlakes Way,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,130.1
258875,Westlakes Way,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,34.4
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.1
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.55
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.57
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,17.22
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,18.34
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,19.58
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,8.7
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,133.0
258875,Westlakes Way,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,133.3
258875,Westlakes Way,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.46
258875,Westlakes Way,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.53
258875,Westlakes Way,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.54
258875,Westlakes Way,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.57
258875,Westlakes Way,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.11
258875,Westlakes Way,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.19
258875,Westlakes Way,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,116.7
258875,Westlakes Way,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,115.9
258875,Westlakes Way,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,119.0
258875,Westlakes Way,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,34.4
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.6
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.12
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.19
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,16.02
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,16.42
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,18.07
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,9.4
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
258875,Westlakes Way,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,122.4
258875,Westlakes Way,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.4
258875,Westlakes Way,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.59
258875,Westlakes Way,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.54
258875,Westlakes Way,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.19
258875,Westlakes Way,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.04
258875,Westlakes Way,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.27
258875,Westlakes Way,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,98.7
258875,Westlakes Way,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,99.6
258875,Westlakes Way,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,100.5
258875,Westlakes Way,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.57
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.05
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,19.24
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,14.79
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,15.34
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,16.26
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,9.6
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,101.8
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,104.3
258875,Westlakes Way,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
258875,Westlakes Way,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.12
258875,Westlakes Way,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.18
258875,Westlakes Way,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.24
258875,Westlakes Way,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.49
258875,Westlakes Way,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.85
258875,Westlakes Way,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
258875,Westlakes Way,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,101.8
258875,Westlakes Way,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,100.9
258875,Westlakes Way,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,103.4
258875,Westlakes Way,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.24
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.67
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,19.87
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,15.31
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,15.23
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,16.86
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,11.2
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
258875,Westlakes Way,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.05
258875,Westlakes Way,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.91
258875,Westlakes Way,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.12
258875,Westlakes Way,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.42
258875,Westlakes Way,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.05
258875,Westlakes Way,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.58
258875,Westlakes Way,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
258875,Westlakes Way,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,101.3
258875,Westlakes Way,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,100.5
258875,Westlakes Way,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,103.0
258875,Westlakes Way,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,34.2
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.1
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.38
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,19.69
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,15.49
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,15.57
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,17.19
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
258875,Westlakes Way,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.18
258875,Westlakes Way,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.01
258875,Westlakes Way,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.05
258875,Westlakes Way,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.57
258875,Westlakes Way,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.08
258875,Westlakes Way,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
258875,Westlakes Way,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,115.7
258875,Westlakes Way,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,114.3
258875,Westlakes Way,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,116.0
258875,Westlakes Way,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,23.18
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.57
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,22.61
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,16.72
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,16.59
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,18.19
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.3
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,119.7
258875,Westlakes Way,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
258875,Westlakes Way,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.47
258875,Westlakes Way,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.26
258875,Westlakes Way,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.43
258875,Westlakes Way,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.83
258875,Westlakes Way,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.23
258875,Westlakes Way,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.19
258875,Westlakes Way,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,126.0
258875,Westlakes Way,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,124.0
258875,Westlakes Way,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,127.2
258875,Westlakes Way,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,25.5
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.91
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.05
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,17.98
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,17.79
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,19.84
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
258875,Westlakes Way,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,132.4
258875,Westlakes Way,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.41
258875,Westlakes Way,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.03
258875,Westlakes Way,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.32
258875,Westlakes Way,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.38
258875,Westlakes Way,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.08
258875,Westlakes Way,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.51
258875,Westlakes Way,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,125.2
258875,Westlakes Way,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,123.3
258875,Westlakes Way,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,125.7
258875,Westlakes Way,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,25.43
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.66
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,24.91
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,17.54
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,17.64
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,19.19
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.78
258875,Westlakes Way,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.31
258875,Westlakes Way,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.7
258875,Westlakes Way,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.4
258875,Westlakes Way,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.76
258875,Westlakes Way,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.3
258875,Westlakes Way,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,126.2
258875,Westlakes Way,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,123.1
258875,Westlakes Way,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,126.2
258875,Westlakes Way,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,25.82
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.96
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,25.31
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,17.58
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,17.32
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,19.66
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,15.3
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
258875,Westlakes Way,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.03
258875,Westlakes Way,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.44
258875,Westlakes Way,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.94
258875,Westlakes Way,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.15
258875,Westlakes Way,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.42
258875,Westlakes Way,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.98
258875,Westlakes Way,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,126.4
258875,Westlakes Way,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,122.7
258875,Westlakes Way,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,126.1
258875,Westlakes Way,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.05
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.08
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,25.62
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,17.26
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,16.98
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,18.89
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
258875,Westlakes Way,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,131.7
258875,Westlakes Way,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.85
258875,Westlakes Way,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.14
258875,Westlakes Way,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.59
258875,Westlakes Way,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.36
258875,Westlakes Way,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.88
258875,Westlakes Way,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.1
258875,Westlakes Way,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,126.1
258875,Westlakes Way,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,122.7
258875,Westlakes Way,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,125.2
258875,Westlakes Way,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,25.89
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.78
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,25.34
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,17.53
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,17.53
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,19.05
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
258875,Westlakes Way,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.17
258875,Westlakes Way,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.31
258875,Westlakes Way,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.91
258875,Westlakes Way,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.33
258875,Westlakes Way,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.53
258875,Westlakes Way,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.77
258875,Westlakes Way,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,127.4
258875,Westlakes Way,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,122.8
258875,Westlakes Way,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,125.8
258875,Westlakes Way,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.17
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.94
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.68
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,17.49
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,17.1
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,18.58
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
258875,Westlakes Way,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
258875,Westlakes Way,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.21
258875,Westlakes Way,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.35
258875,Westlakes Way,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.94
258875,Westlakes Way,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
258875,Westlakes Way,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.67
258875,Westlakes Way,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.78
258875,Westlakes Way,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
258875,Westlakes Way,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,128.3
258875,Westlakes Way,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,125.3
258875,Westlakes Way,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,128.0
258875,Westlakes Way,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.24
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.99
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.58
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,17.96
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,18.28
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,19.87
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,131.2
258875,Westlakes Way,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.43
258875,Westlakes Way,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.5
258875,Westlakes Way,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.06
258875,Westlakes Way,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.87
258875,Westlakes Way,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.37
258875,Westlakes Way,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.43
258875,Westlakes Way,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,126.0
258875,Westlakes Way,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,122.0
258875,Westlakes Way,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,124.6
258875,Westlakes Way,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,25.43
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.12
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,24.54
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,17.99
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,17.9
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,19.51
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
258875,Westlakes Way,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,130.3
258875,Westlakes Way,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.66
258875,Westlakes Way,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.94
258875,Westlakes Way,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.39
258875,Westlakes Way,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.17
258875,Westlakes Way,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.42
258875,Westlakes Way,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
258875,Westlakes Way,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,118.4
258875,Westlakes Way,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,114.6
258875,Westlakes Way,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,116.9
258875,Westlakes Way,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,33.7
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,23.66
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.52
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.91
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,17.21
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,16.89
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,18.39
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
258875,Westlakes Way,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
258875,Westlakes Way,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.56
258875,Westlakes Way,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.87
258875,Westlakes Way,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.44
258875,Westlakes Way,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.42
258875,Westlakes Way,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.5
258875,Westlakes Way,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.77
258875,Westlakes Way,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,119.0
258875,Westlakes Way,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,115.0
258875,Westlakes Way,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,118.0
258875,Westlakes Way,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,33.6
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,23.55
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.43
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,22.89
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,17.54
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,16.99
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,19.02
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
258875,Westlakes Way,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
258875,Westlakes Way,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.28
258875,Westlakes Way,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.74
258875,Westlakes Way,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.16
258875,Westlakes Way,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.25
258875,Westlakes Way,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.55
258875,Westlakes Way,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.53
258875,Westlakes Way,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,119.8
258875,Westlakes Way,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,117.0
258875,Westlakes Way,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,118.8
258875,Westlakes Way,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,33.6
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,23.29
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.3
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,22.6
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,18.37
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,18.06
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,20.56
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,15.9
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,123.9
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
258875,Westlakes Way,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
258875,Westlakes Way,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.91
258875,Westlakes Way,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.42
258875,Westlakes Way,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.82
258875,Westlakes Way,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.1
258875,Westlakes Way,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.77
258875,Westlakes Way,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.49
258875,Westlakes Way,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,118.2
258875,Westlakes Way,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,116.6
258875,Westlakes Way,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,117.5
258875,Westlakes Way,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,22.91
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.08
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,22.27
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,18.26
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,18.57
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,19.63
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,123.3
258875,Westlakes Way,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
258875,Westlakes Way,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.76
258875,Westlakes Way,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.2
258875,Westlakes Way,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.65
258875,Westlakes Way,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
258875,Westlakes Way,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.29
258875,Westlakes Way,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.39
258875,Westlakes Way,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,120.6
258875,Westlakes Way,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,117.6
258875,Westlakes Way,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,119.7
258875,Westlakes Way,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,23.77
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.79
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,23.14
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,18.03
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,17.79
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,19.47
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
258875,Westlakes Way,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
258875,Westlakes Way,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.61
258875,Westlakes Way,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.12
258875,Westlakes Way,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.57
258875,Westlakes Way,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.54
258875,Westlakes Way,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.6
258875,Westlakes Way,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.96
258875,Westlakes Way,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,118.8
258875,Westlakes Way,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,115.5
258875,Westlakes Way,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,118.2
258875,Westlakes Way,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.65
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.83
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.17
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,17.64
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,17.47
