Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,18.9
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,122.3
258875,Westlakes Way,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,124.1
258875,Westlakes Way,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.65
258875,Westlakes Way,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.13
258875,Westlakes Way,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.49
258875,Westlakes Way,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.78
258875,Westlakes Way,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.96
258875,Westlakes Way,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.26
258875,Westlakes Way,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,119.8
258875,Westlakes Way,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,116.7
258875,Westlakes Way,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,119.1
258875,Westlakes Way,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,23.67
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.7
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,23.15
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,17.91
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,17.5
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,19.59
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,123.7
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,122.3
258875,Westlakes Way,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
258875,Westlakes Way,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.99
258875,Westlakes Way,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.81
258875,Westlakes Way,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.1
258875,Westlakes Way,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.79
258875,Westlakes Way,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.81
258875,Westlakes Way,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.39
258875,Westlakes Way,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,113.5
258875,Westlakes Way,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,112.8
258875,Westlakes Way,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,113.4
258875,Westlakes Way,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,23.02
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.37
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,22.7
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,15.97
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,16.31
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,17.87
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,116.9
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
258875,Westlakes Way,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
258875,Westlakes Way,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.17
258875,Westlakes Way,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.76
258875,Westlakes Way,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.24
258875,Westlakes Way,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.34
258875,Westlakes Way,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.45
258875,Westlakes Way,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.72
258875,Westlakes Way,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,115.0
258875,Westlakes Way,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,111.8
258875,Westlakes Way,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,114.6
258875,Westlakes Way,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,23.21
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.31
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,22.69
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,16.46
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,15.94
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,17.92
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
258875,Westlakes Way,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
258875,Westlakes Way,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.66
258875,Westlakes Way,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.06
258875,Westlakes Way,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.6
258875,Westlakes Way,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
258875,Westlakes Way,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.75
258875,Westlakes Way,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.05
258875,Westlakes Way,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,119.9
258875,Westlakes Way,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,116.1
258875,Westlakes Way,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,119.0
258875,Westlakes Way,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,23.65
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.61
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,23.17
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,17.83
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,17.28
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,18.84
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,121.6
258875,Westlakes Way,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
258875,Westlakes Way,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.83
258875,Westlakes Way,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.3
258875,Westlakes Way,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.73
258875,Westlakes Way,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.16
258875,Westlakes Way,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.43
258875,Westlakes Way,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.38
258875,Westlakes Way,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,121.0
258875,Westlakes Way,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,118.1
258875,Westlakes Way,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,119.8
258875,Westlakes Way,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,23.85
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.88
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,23.38
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,18.16
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,18.0
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,19.1
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
258875,Westlakes Way,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
258875,Westlakes Way,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.86
258875,Westlakes Way,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.19
258875,Westlakes Way,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.6
258875,Westlakes Way,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.7
258875,Westlakes Way,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.84
258875,Westlakes Way,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.98
258875,Westlakes Way,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,120.5
258875,Westlakes Way,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,116.7
258875,Westlakes Way,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,118.9
258875,Westlakes Way,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.85
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.76
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.17
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,17.74
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,17.39
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,19.38
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,122.3
258875,Westlakes Way,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
258875,Westlakes Way,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.3
258875,Westlakes Way,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.58
258875,Westlakes Way,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.21
258875,Westlakes Way,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.83
258875,Westlakes Way,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.88
258875,Westlakes Way,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.41
258875,Westlakes Way,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,118.8
258875,Westlakes Way,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,114.7
258875,Westlakes Way,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,118.5
258875,Westlakes Way,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,23.3
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.12
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.84
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,17.84
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,17.42
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,20.11
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,17.7
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
258875,Westlakes Way,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.04
258875,Westlakes Way,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.4
258875,Westlakes Way,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.06
258875,Westlakes Way,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.62
258875,Westlakes Way,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.44
258875,Westlakes Way,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.48
258875,Westlakes Way,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,111.7
258875,Westlakes Way,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,107.4
258875,Westlakes Way,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,110.1
258875,Westlakes Way,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,22.05
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.0
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,21.5
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,16.65
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,16.24
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,17.62
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
258875,Westlakes Way,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
258875,Westlakes Way,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.83
258875,Westlakes Way,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.21
258875,Westlakes Way,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.68
258875,Westlakes Way,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.7
258875,Westlakes Way,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.85
258875,Westlakes Way,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.82
258875,Westlakes Way,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,111.5
258875,Westlakes Way,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,108.0
258875,Westlakes Way,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,110.0
258875,Westlakes Way,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.83
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.7
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,21.08
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,16.69
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,16.36
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,17.96
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
258875,Westlakes Way,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
258875,Westlakes Way,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.62
258875,Westlakes Way,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.13
258875,Westlakes Way,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.56
258875,Westlakes Way,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.51
258875,Westlakes Way,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.53
258875,Westlakes Way,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.82
258875,Westlakes Way,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,107.9
258875,Westlakes Way,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,104.3
258875,Westlakes Way,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,106.8
258875,Westlakes Way,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.65
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.63
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,21.12
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,15.58
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,15.02
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,16.78
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,111.2
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
258875,Westlakes Way,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.83
258875,Westlakes Way,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.2
258875,Westlakes Way,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.73
258875,Westlakes Way,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.47
258875,Westlakes Way,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.75
258875,Westlakes Way,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.23
258875,Westlakes Way,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,114.3
258875,Westlakes Way,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,114.3
258875,Westlakes Way,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,22.88
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.74
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,22.3
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,16.62
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,16.25
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,18.03
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,117.9
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
258875,Westlakes Way,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
258875,Westlakes Way,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.01
258875,Westlakes Way,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.23
258875,Westlakes Way,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.9
258875,Westlakes Way,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.9
258875,Westlakes Way,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.12
258875,Westlakes Way,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.46
258875,Westlakes Way,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,130.6
258875,Westlakes Way,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,126.1
258875,Westlakes Way,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,27.02
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.04
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.58
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,17.06
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,17.04
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,18.48
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
258875,Westlakes Way,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.28
258875,Westlakes Way,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.53
258875,Westlakes Way,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.15
258875,Westlakes Way,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
258875,Westlakes Way,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.61
258875,Westlakes Way,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.54
258875,Westlakes Way,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,130.6
258875,Westlakes Way,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,133.0
258875,Westlakes Way,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.28
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.49
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.78
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,18.15
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,18.97
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,20.71
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,14.6
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,139.4
258875,Westlakes Way,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.09
258875,Westlakes Way,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.38
258875,Westlakes Way,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.9
258875,Westlakes Way,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.16
258875,Westlakes Way,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.51
258875,Westlakes Way,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.75
258875,Westlakes Way,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,136.8
258875,Westlakes Way,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,132.7
258875,Westlakes Way,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.12
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.1
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.55
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,18.33
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,18.04
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,20.07
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.92
258875,Westlakes Way,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.04
258875,Westlakes Way,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.56
258875,Westlakes Way,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.33
258875,Westlakes Way,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
258875,Westlakes Way,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
258875,Westlakes Way,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,125.0
258875,Westlakes Way,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,26.93
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.92
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.07
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,16.55
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,16.9
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,18.09
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,132.2
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
258875,Westlakes Way,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
258875,Westlakes Way,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.48
258875,Westlakes Way,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.52
258875,Westlakes Way,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.2
258875,Westlakes Way,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.46
258875,Westlakes Way,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.67
258875,Westlakes Way,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
258875,Westlakes Way,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,126.2
258875,Westlakes Way,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,128.9
258875,Westlakes Way,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.47
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.3
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.64
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,16.55
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,16.43
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,17.96
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,132.7
258875,Westlakes Way,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
258875,Westlakes Way,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.46
258875,Westlakes Way,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.6
258875,Westlakes Way,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.12
258875,Westlakes Way,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
258875,Westlakes Way,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.18
258875,Westlakes Way,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.3
258875,Westlakes Way,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
258875,Westlakes Way,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,129.8
258875,Westlakes Way,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,132.4
258875,Westlakes Way,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.44
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.45
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.62
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,17.09
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,18.18
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,19.12
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
258875,Westlakes Way,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.49
258875,Westlakes Way,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.4
258875,Westlakes Way,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.85
258875,Westlakes Way,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.97
258875,Westlakes Way,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.75
258875,Westlakes Way,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.25
258875,Westlakes Way,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,140.2
258875,Westlakes Way,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.46
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.25
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.36
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,19.07
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,19.75
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,20.11
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,143.1
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.53
258875,Westlakes Way,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.62
258875,Westlakes Way,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.96
258875,Westlakes Way,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.21
258875,Westlakes Way,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.79
258875,Westlakes Way,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.93
258875,Westlakes Way,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,136.6
258875,Westlakes Way,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,138.8
258875,Westlakes Way,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.53
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.34
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.51
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,19.3
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,19.38
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,21.09
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,143.8
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,142.8
258875,Westlakes Way,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,144.7
258875,Westlakes Way,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.55
258875,Westlakes Way,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.55
258875,Westlakes Way,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.02
258875,Westlakes Way,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.15
258875,Westlakes Way,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.78
258875,Westlakes Way,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
258875,Westlakes Way,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,140.7
258875,Westlakes Way,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,138.1
258875,Westlakes Way,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.56
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.27
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.63
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,19.34
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,19.42
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,20.9
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.56
258875,Westlakes Way,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.5
258875,Westlakes Way,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.02
258875,Westlakes Way,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.06
258875,Westlakes Way,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.47
258875,Westlakes Way,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.51
258875,Westlakes Way,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,138.1
258875,Westlakes Way,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.59
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.22
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.7
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,18.23
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,18.02
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,19.97
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,14.7
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,138.8
258875,Westlakes Way,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.01
258875,Westlakes Way,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.14
258875,Westlakes Way,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.44
258875,Westlakes Way,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.92
258875,Westlakes Way,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.77
258875,Westlakes Way,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.37
258875,Westlakes Way,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
