Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,138.9
258875,Westlakes Way,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,135.6
258875,Westlakes Way,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,136.3
258875,Westlakes Way,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.0
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.93
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.0
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,19.09
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,19.66
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,22.16
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,17.1
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
258875,Westlakes Way,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
258875,Westlakes Way,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.24
258875,Westlakes Way,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.23
258875,Westlakes Way,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.4
258875,Westlakes Way,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.53
258875,Westlakes Way,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.26
258875,Westlakes Way,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.57
258875,Westlakes Way,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,136.7
258875,Westlakes Way,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.2
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.92
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.82
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,18.58
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,18.85
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,20.85
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,15.8
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
258875,Westlakes Way,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.36
258875,Westlakes Way,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.41
258875,Westlakes Way,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.57
258875,Westlakes Way,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.93
258875,Westlakes Way,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.84
258875,Westlakes Way,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.43
258875,Westlakes Way,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,140.1
258875,Westlakes Way,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,136.6
258875,Westlakes Way,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,136.8
258875,Westlakes Way,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.32
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.11
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.11
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,19.03
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,19.45
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,20.22
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.63
258875,Westlakes Way,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.68
258875,Westlakes Way,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.84
258875,Westlakes Way,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.9
258875,Westlakes Way,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.59
258875,Westlakes Way,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.65
258875,Westlakes Way,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,140.3
258875,Westlakes Way,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,136.3
258875,Westlakes Way,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.62
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.39
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.4
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,19.04
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,19.2
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,20.52
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,14.6
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
258875,Westlakes Way,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,142.8
258875,Westlakes Way,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.43
258875,Westlakes Way,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.34
258875,Westlakes Way,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.69
258875,Westlakes Way,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.32
258875,Westlakes Way,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.93
258875,Westlakes Way,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.97
258875,Westlakes Way,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,143.9
258875,Westlakes Way,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,139.2
258875,Westlakes Way,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,141.1
258875,Westlakes Way,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.44
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.08
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.31
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,19.48
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,19.57
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,20.8
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
258875,Westlakes Way,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,146.3
258875,Westlakes Way,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.77
258875,Westlakes Way,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.71
258875,Westlakes Way,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.83
258875,Westlakes Way,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.34
258875,Westlakes Way,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.89
258875,Westlakes Way,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.96
258875,Westlakes Way,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,148.9
258875,Westlakes Way,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,146.1
258875,Westlakes Way,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,145.1
258875,Westlakes Way,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,30.78
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.51
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,29.42
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,19.58
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,20.56
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,20.75
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,151.9
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,152.6
258875,Westlakes Way,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,149.9
258875,Westlakes Way,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.35
258875,Westlakes Way,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.57
258875,Westlakes Way,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.6
258875,Westlakes Way,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.62
258875,Westlakes Way,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.43
258875,Westlakes Way,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.61
258875,Westlakes Way,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,148.5
258875,Westlakes Way,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,145.1
258875,Westlakes Way,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,146.3
258875,Westlakes Way,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,30.33
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.36
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,29.16
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,19.81
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,20.04
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,21.44
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
258875,Westlakes Way,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
258875,Westlakes Way,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.46
258875,Westlakes Way,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.6
258875,Westlakes Way,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.58
258875,Westlakes Way,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.4
258875,Westlakes Way,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.38
258875,Westlakes Way,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.68
258875,Westlakes Way,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,146.0
258875,Westlakes Way,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,30.48
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.39
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,29.16
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,19.57
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,20.09
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,21.97
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,15.8
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,151.0
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,151.2
258875,Westlakes Way,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
258875,Westlakes Way,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.39
258875,Westlakes Way,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.69
258875,Westlakes Way,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.54
258875,Westlakes Way,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.65
258875,Westlakes Way,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.04
258875,Westlakes Way,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
258875,Westlakes Way,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,146.7
258875,Westlakes Way,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,144.5
258875,Westlakes Way,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,143.6
258875,Westlakes Way,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,30.36
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.48
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.14
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,18.81
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,19.68
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,21.06
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,14.6
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,150.8
258875,Westlakes Way,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,150.2
258875,Westlakes Way,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.71
258875,Westlakes Way,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.01
258875,Westlakes Way,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.94
258875,Westlakes Way,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.22
258875,Westlakes Way,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.7
258875,Westlakes Way,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.27
258875,Westlakes Way,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,146.3
258875,Westlakes Way,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,143.7
258875,Westlakes Way,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,30.71
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.81
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,29.62
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,18.32
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,19.34
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,20.84
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,148.6
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,150.4
258875,Westlakes Way,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
258875,Westlakes Way,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.48
258875,Westlakes Way,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.81
258875,Westlakes Way,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.71
258875,Westlakes Way,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.08
258875,Westlakes Way,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.01
258875,Westlakes Way,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.01
258875,Westlakes Way,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,147.5
258875,Westlakes Way,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,30.46
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.6
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,29.26
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,19.17
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,19.65
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,21.48
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,14.5
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,150.1
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,150.9
258875,Westlakes Way,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,151.3
258875,Westlakes Way,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.04
258875,Westlakes Way,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.42
258875,Westlakes Way,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.18
258875,Westlakes Way,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.21
258875,Westlakes Way,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.25
258875,Westlakes Way,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.4
258875,Westlakes Way,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,142.3
258875,Westlakes Way,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,30.01
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.18
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.63
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,18.35
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,18.87
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,21.0
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,16.0
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,147.6
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,148.5
258875,Westlakes Way,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
258875,Westlakes Way,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.49
258875,Westlakes Way,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.06
258875,Westlakes Way,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.94
258875,Westlakes Way,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
258875,Westlakes Way,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.95
258875,Westlakes Way,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.83
258875,Westlakes Way,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,139.8
258875,Westlakes Way,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.52
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.82
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.55
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,17.94
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,18.52
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,20.07
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,144.3
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,145.9
258875,Westlakes Way,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
258875,Westlakes Way,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.84
258875,Westlakes Way,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.65
258875,Westlakes Way,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.28
258875,Westlakes Way,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.5
258875,Westlakes Way,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.73
258875,Westlakes Way,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.13
258875,Westlakes Way,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,144.5
258875,Westlakes Way,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,143.7
258875,Westlakes Way,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,29.3
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.86
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.43
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.93
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,18.69
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,19.32
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,20.95
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,147.4
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
258875,Westlakes Way,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,149.2
258875,Westlakes Way,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.92
258875,Westlakes Way,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.52
258875,Westlakes Way,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.06
258875,Westlakes Way,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.16
258875,Westlakes Way,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.37
258875,Westlakes Way,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.93
258875,Westlakes Way,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,146.8
258875,Westlakes Way,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,145.4
258875,Westlakes Way,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,145.9
258875,Westlakes Way,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,29.1
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.89
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.29
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.62
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,19.36
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,20.0
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,21.68
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,14.6
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,149.8
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,151.8
258875,Westlakes Way,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
258875,Westlakes Way,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.79
258875,Westlakes Way,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.64
258875,Westlakes Way,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.25
258875,Westlakes Way,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.95
258875,Westlakes Way,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.84
258875,Westlakes Way,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.4
258875,Westlakes Way,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,142.4
258875,Westlakes Way,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,141.3
258875,Westlakes Way,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,29.0
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.75
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.38
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.8
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,19.0
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,19.46
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,21.14
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,145.1
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,147.5
258875,Westlakes Way,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,146.9
258875,Westlakes Way,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.5
258875,Westlakes Way,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.47
258875,Westlakes Way,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.14
258875,Westlakes Way,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.64
258875,Westlakes Way,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.96
258875,Westlakes Way,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.21
258875,Westlakes Way,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,143.8
258875,Westlakes Way,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,143.8
258875,Westlakes Way,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,143.8
258875,Westlakes Way,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.5
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.24
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.72
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,18.71
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,19.57
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,20.96
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,146.4
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,150.1
258875,Westlakes Way,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,148.7
258875,Westlakes Way,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.08
258875,Westlakes Way,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.64
258875,Westlakes Way,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.48
258875,Westlakes Way,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.03
258875,Westlakes Way,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.22
258875,Westlakes Way,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.34
258875,Westlakes Way,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,146.5
258875,Westlakes Way,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,145.3
258875,Westlakes Way,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,28.8
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,30.06
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.41
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.94
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,19.13
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,19.85
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,21.61
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,149.2
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,151.3
258875,Westlakes Way,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
258875,Westlakes Way,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.53
258875,Westlakes Way,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.85
258875,Westlakes Way,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.69
258875,Westlakes Way,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.22
258875,Westlakes Way,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.28
258875,Westlakes Way,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.24
258875,Westlakes Way,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,148.2
258875,Westlakes Way,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,145.5
258875,Westlakes Way,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,145.6
258875,Westlakes Way,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,28.6
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,30.52
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.63
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,29.23
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,19.41
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,19.91
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,21.82
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,15.2
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,151.1
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,151.8
258875,Westlakes Way,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,152.3
258875,Westlakes Way,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.75
258875,Westlakes Way,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.21
258875,Westlakes Way,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.92
258875,Westlakes Way,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.67
258875,Westlakes Way,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.82
258875,Westlakes Way,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.97
258875,Westlakes Way,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,143.6
258875,Westlakes Way,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,141.5
258875,Westlakes Way,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,28.5
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.76
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.97
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.51
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,18.89
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,19.43
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,20.81
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,146.6
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
258875,Westlakes Way,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,146.7
258875,Westlakes Way,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.8
258875,Westlakes Way,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.3
258875,Westlakes Way,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.12
258875,Westlakes Way,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.08
258875,Westlakes Way,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.38
258875,Westlakes Way,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.1
258875,Westlakes Way,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,139.5
258875,Westlakes Way,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,138.0
258875,Westlakes Way,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,137.4
258875,Westlakes Way,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,28.3
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.78
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.01
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.68
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,18.33
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,19.02
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,19.87
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,142.2
258875,Westlakes Way,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.58
258875,Westlakes Way,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.08
258875,Westlakes Way,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.72
258875,Westlakes Way,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.02
258875,Westlakes Way,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.43
258875,Westlakes Way,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.16
258875,Westlakes Way,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,138.9
258875,Westlakes Way,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,136.4
258875,Westlakes Way,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,28.1
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.6
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.88
