Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.43
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,18.26
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,19.3
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,20.43
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.59
258875,Westlakes Way,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.13
258875,Westlakes Way,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.68
258875,Westlakes Way,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.82
258875,Westlakes Way,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.94
258875,Westlakes Way,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.12
258875,Westlakes Way,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,140.3
258875,Westlakes Way,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,138.2
258875,Westlakes Way,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,28.0
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.6
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.84
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.47
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,18.92
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,19.61
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,21.32
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,14.7
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
258875,Westlakes Way,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.48
258875,Westlakes Way,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.08
258875,Westlakes Way,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.77
258875,Westlakes Way,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.95
258875,Westlakes Way,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.16
258875,Westlakes Way,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.15
258875,Westlakes Way,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,130.6
258875,Westlakes Way,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,129.6
258875,Westlakes Way,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,129.2
258875,Westlakes Way,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,27.9
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,26.49
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.73
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,25.5
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,17.9
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,18.77
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,20.15
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
258875,Westlakes Way,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.49
258875,Westlakes Way,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.11
258875,Westlakes Way,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.97
258875,Westlakes Way,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.62
258875,Westlakes Way,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.25
258875,Westlakes Way,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.69
258875,Westlakes Way,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,131.8
258875,Westlakes Way,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,129.7
258875,Westlakes Way,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,130.8
258875,Westlakes Way,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,27.9
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.51
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.78
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.55
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,18.51
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,18.68
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,20.46
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,134.6
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,135.3
258875,Westlakes Way,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,136.2
258875,Westlakes Way,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.43
258875,Westlakes Way,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.24
258875,Westlakes Way,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.06
258875,Westlakes Way,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.45
258875,Westlakes Way,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.08
258875,Westlakes Way,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.55
258875,Westlakes Way,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,131.3
258875,Westlakes Way,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,129.7
258875,Westlakes Way,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,130.8
258875,Westlakes Way,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.74
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.98
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.74
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,16.73
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,18.12
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,19.77
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,10.8
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,135.3
258875,Westlakes Way,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.6
258875,Westlakes Way,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.16
258875,Westlakes Way,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.82
258875,Westlakes Way,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.54
258875,Westlakes Way,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.6
258875,Westlakes Way,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.97
258875,Westlakes Way,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,151.0
258875,Westlakes Way,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,149.4
258875,Westlakes Way,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,149.8
258875,Westlakes Way,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,27.8
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,30.99
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.06
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.51
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,17.92
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,20.37
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,20.62
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,154.3
258875,Westlakes Way,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,150.2
258875,Westlakes Way,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.94
258875,Westlakes Way,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.44
258875,Westlakes Way,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.19
258875,Westlakes Way,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.35
258875,Westlakes Way,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.59
258875,Westlakes Way,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.72
258875,Westlakes Way,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,151.6
258875,Westlakes Way,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,150.2
258875,Westlakes Way,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,150.3
258875,Westlakes Way,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,27.9
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,31.32
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.36
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,29.84
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,17.73
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,20.37
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,20.33
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,150.1
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,155.1
258875,Westlakes Way,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,150.5
258875,Westlakes Way,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.65
258875,Westlakes Way,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.58
258875,Westlakes Way,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.33
258875,Westlakes Way,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
258875,Westlakes Way,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.38
258875,Westlakes Way,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
258875,Westlakes Way,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,122.7
258875,Westlakes Way,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,121.2
258875,Westlakes Way,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,27.9
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.08
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.33
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,25.02
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,11.98
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,13.93
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,14.23
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,125.1
258875,Westlakes Way,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,15.14
258875,Westlakes Way,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.53
258875,Westlakes Way,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.43
258875,Westlakes Way,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
258875,Westlakes Way,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
258875,Westlakes Way,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
258875,Westlakes Way,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
258875,Westlakes Way,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.9
258875,Westlakes Way,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
258875,Westlakes Way,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,27.9
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.63
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.87
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.14
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,6.33
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,7.31
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,7.93
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
258875,Westlakes Way,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
258875,Westlakes Way,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
258875,Westlakes Way,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
258875,Westlakes Way,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
258875,Westlakes Way,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
258875,Westlakes Way,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
258875,Westlakes Way,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
258875,Westlakes Way,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
258875,Westlakes Way,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
258875,Westlakes Way,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
258875,Westlakes Way,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,28.0
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,1.68
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,1.29
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,1.71
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,8.9
258875,Westlakes Way,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,10.5
258875,Westlakes Way,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,28.1
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,1.51
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,8.3
258875,Westlakes Way,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,28.1
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,2.52
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,8.9
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,11.1
258875,Westlakes Way,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,28.2
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,2.44
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,8.3
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,10.6
258875,Westlakes Way,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,28.3
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,2.59
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,9.3
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,11.5
258875,Westlakes Way,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,28.4
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,2.43
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,8.2
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,10.5
258875,Westlakes Way,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,28.4
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,2.69
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,9.3
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,11.7
258875,Westlakes Way,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,28.5
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,2.55
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,10.8
258875,Westlakes Way,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,28.6
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,0.21
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,2.64
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,9.5
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,11.8
258875,Westlakes Way,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,28.6
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,0.28
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,2.5
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,8.3
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,10.8
258875,Westlakes Way,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,28.7
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,0.42
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,2.56
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,8.6
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,11.3
258875,Westlakes Way,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,28.8
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,1.19
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,2.51
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,11.0
258875,Westlakes Way,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,28.8
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,2.49
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,10.9
258875,Westlakes Way,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
