Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,2.69
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,12.2
258875,Westlakes Way,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,2.49
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,10.9
258875,Westlakes Way,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
258875,Westlakes Way,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,2.74
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,12.2
258875,Westlakes Way,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,2.51
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,11.0
258875,Westlakes Way,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,29.0
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,2.65
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,11.8
258875,Westlakes Way,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,29.0
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,1.93
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,2.58
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,8.8
258875,Westlakes Way,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,11.4
258875,Westlakes Way,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,29.2
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,2.54
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,11.2
258875,Westlakes Way,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,29.3
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,2.64
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,11.8
258875,Westlakes Way,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,29.3
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,2.55
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,11.2
258875,Westlakes Way,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
258875,Westlakes Way,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,1.93
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,2.66
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,8.7
258875,Westlakes Way,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,11.9
258875,Westlakes Way,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,2.56
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,11.3
258875,Westlakes Way,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,2.66
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,12.0
258875,Westlakes Way,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,2.49
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,11.0
258875,Westlakes Way,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,2.69
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,7.1
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,12.1
258875,Westlakes Way,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,2.57
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,11.2
258875,Westlakes Way,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,2.5
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,11.1
258875,Westlakes Way,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,34.2
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,0.9
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
258875,Westlakes Way,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,34.4
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,34.5
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
258875,Westlakes Way,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,6.2
