Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,0.7
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
258875,Westlakes Way,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,0.42
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
258875,Westlakes Way,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,35.0
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
258875,Westlakes Way,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,35.1
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,35.4
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,35.5
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
258875,Westlakes Way,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
258875,Westlakes Way,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,35.6
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,0.44
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,0.62
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
258875,Westlakes Way,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,35.7
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,0.22
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
258875,Westlakes Way,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,35.8
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,1.5
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
258875,Westlakes Way,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
258875,Westlakes Way,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
258875,Westlakes Way,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,35.9
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,1.75
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,0.22
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,1.07
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,8.3
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
258875,Westlakes Way,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
258875,Westlakes Way,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
258875,Westlakes Way,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
258875,Westlakes Way,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
258875,Westlakes Way,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
258875,Westlakes Way,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
258875,Westlakes Way,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
258875,Westlakes Way,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
258875,Westlakes Way,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,35.9
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,1.89
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,1.28
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,2.43
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,8.0
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,10.3
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,8.9
258875,Westlakes Way,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,13.1
258875,Westlakes Way,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,15.56
258875,Westlakes Way,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.75
258875,Westlakes Way,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.24
258875,Westlakes Way,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.02
258875,Westlakes Way,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.86
258875,Westlakes Way,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
258875,Westlakes Way,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,76.0
258875,Westlakes Way,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.7
258875,Westlakes Way,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
258875,Westlakes Way,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,36.0
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.05
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.11
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.95
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,9.36
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,10.29
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,10.16
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
258875,Westlakes Way,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
258875,Westlakes Way,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.26
258875,Westlakes Way,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.08
258875,Westlakes Way,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.7
258875,Westlakes Way,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.67
258875,Westlakes Way,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
258875,Westlakes Way,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
258875,Westlakes Way,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,86.7
258875,Westlakes Way,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,84.7
258875,Westlakes Way,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.5
258875,Westlakes Way,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,36.1
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.74
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.49
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,15.38
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,12.01
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,13.2
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,12.94
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
258875,Westlakes Way,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
258875,Westlakes Way,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.22
258875,Westlakes Way,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.11
258875,Westlakes Way,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.7
258875,Westlakes Way,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
258875,Westlakes Way,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.15
258875,Westlakes Way,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
258875,Westlakes Way,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,86.2
258875,Westlakes Way,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.5
258875,Westlakes Way,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.5
258875,Westlakes Way,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,36.2
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.7
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.6
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.37
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,11.83
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,12.88
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,12.57
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
258875,Westlakes Way,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
258875,Westlakes Way,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.12
258875,Westlakes Way,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.09
258875,Westlakes Way,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.57
258875,Westlakes Way,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
258875,Westlakes Way,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.11
258875,Westlakes Way,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.58
258875,Westlakes Way,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,86.3
258875,Westlakes Way,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,85.8
258875,Westlakes Way,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.3
258875,Westlakes Way,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,36.4
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.58
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.5
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,15.29
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,12.07
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,13.65
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,13.09
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
258875,Westlakes Way,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
258875,Westlakes Way,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.0
258875,Westlakes Way,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,15.98
258875,Westlakes Way,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.44
258875,Westlakes Way,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.57
258875,Westlakes Way,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.32
258875,Westlakes Way,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
258875,Westlakes Way,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,85.7
258875,Westlakes Way,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,83.6
258875,Westlakes Way,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.9
258875,Westlakes Way,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,36.4
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.47
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.39
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,15.13
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,11.9
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,12.84
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,12.57
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
258875,Westlakes Way,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
258875,Westlakes Way,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.16
258875,Westlakes Way,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.1
258875,Westlakes Way,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.47
258875,Westlakes Way,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.74
258875,Westlakes Way,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.05
258875,Westlakes Way,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
258875,Westlakes Way,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,106.0
258875,Westlakes Way,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,104.5
258875,Westlakes Way,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,102.3
258875,Westlakes Way,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,36.5
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.6
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.68
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.15
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,13.08
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,14.63
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,14.22
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
258875,Westlakes Way,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
258875,Westlakes Way,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.78
258875,Westlakes Way,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.59
258875,Westlakes Way,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.0
258875,Westlakes Way,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.51
258875,Westlakes Way,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.82
258875,Westlakes Way,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.77
258875,Westlakes Way,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,107.5
258875,Westlakes Way,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,105.4
258875,Westlakes Way,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,104.0
258875,Westlakes Way,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,36.6
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,22.22
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.19
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,12.86
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,14.39
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,14.33
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
258875,Westlakes Way,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
258875,Westlakes Way,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.57
258875,Westlakes Way,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.28
258875,Westlakes Way,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.96
258875,Westlakes Way,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.17
258875,Westlakes Way,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.55
258875,Westlakes Way,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.05
258875,Westlakes Way,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,104.2
258875,Westlakes Way,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,104.9
258875,Westlakes Way,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,36.7
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,22.01
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.87
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,20.64
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,12.52
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,14.11
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,14.56
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
258875,Westlakes Way,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
258875,Westlakes Way,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.61
258875,Westlakes Way,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.28
258875,Westlakes Way,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.9
258875,Westlakes Way,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
258875,Westlakes Way,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.06
258875,Westlakes Way,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
258875,Westlakes Way,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,105.1
258875,Westlakes Way,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,102.7
258875,Westlakes Way,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,102.5
258875,Westlakes Way,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.0
