Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,22.05
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.87
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.63
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,11.97
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,13.61
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,13.83
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
258875,Westlakes Way,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
258875,Westlakes Way,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.8
258875,Westlakes Way,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.6
258875,Westlakes Way,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.34
258875,Westlakes Way,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
258875,Westlakes Way,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.72
258875,Westlakes Way,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
258875,Westlakes Way,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,94.4
258875,Westlakes Way,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,92.0
258875,Westlakes Way,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,91.9
258875,Westlakes Way,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.25
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.13
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,19.04
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,9.69
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,11.17
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,11.3
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
258875,Westlakes Way,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
258875,Westlakes Way,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.85
258875,Westlakes Way,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.76
258875,Westlakes Way,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.32
258875,Westlakes Way,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
258875,Westlakes Way,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.14
258875,Westlakes Way,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.81
258875,Westlakes Way,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,100.1
258875,Westlakes Way,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,99.1
258875,Westlakes Way,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,97.5
258875,Westlakes Way,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,21.29
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.33
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,20.0
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,10.67
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,12.65
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,12.33
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
258875,Westlakes Way,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
258875,Westlakes Way,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.42
258875,Westlakes Way,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.53
258875,Westlakes Way,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.2
258875,Westlakes Way,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
258875,Westlakes Way,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.27
258875,Westlakes Way,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
258875,Westlakes Way,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.7
258875,Westlakes Way,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,87.1
258875,Westlakes Way,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.3
258875,Westlakes Way,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.88
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.01
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,17.98
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,9.4
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,10.71
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,11.17
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,89.7
258875,Westlakes Way,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
258875,Westlakes Way,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.39
258875,Westlakes Way,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.41
258875,Westlakes Way,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.2
258875,Westlakes Way,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
258875,Westlakes Way,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
258875,Westlakes Way,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
258875,Westlakes Way,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,87.9
258875,Westlakes Way,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,85.7
258875,Westlakes Way,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.7
258875,Westlakes Way,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,37.1
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.85
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.89
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.08
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,9.02
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,10.23
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,10.52
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
258875,Westlakes Way,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
258875,Westlakes Way,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.28
258875,Westlakes Way,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.12
258875,Westlakes Way,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.03
258875,Westlakes Way,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.02
258875,Westlakes Way,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.47
258875,Westlakes Way,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
258875,Westlakes Way,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,88.3
258875,Westlakes Way,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,86.4
258875,Westlakes Way,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.1
258875,Westlakes Way,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,37.3
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.73
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.59
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.94
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,9.36
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,10.93
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,11.24
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,86.9
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
258875,Westlakes Way,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
258875,Westlakes Way,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.19
258875,Westlakes Way,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.19
258875,Westlakes Way,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.15
258875,Westlakes Way,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
258875,Westlakes Way,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.21
258875,Westlakes Way,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
258875,Westlakes Way,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,88.1
258875,Westlakes Way,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,88.2
258875,Westlakes Way,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.1
258875,Westlakes Way,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,37.3
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.64
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.66
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.85
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,9.37
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,11.69
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,10.99
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,7.2
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
258875,Westlakes Way,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
258875,Westlakes Way,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.48
258875,Westlakes Way,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.3
258875,Westlakes Way,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.15
258875,Westlakes Way,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.4
258875,Westlakes Way,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.06
258875,Westlakes Way,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
258875,Westlakes Way,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
258875,Westlakes Way,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,89.6
258875,Westlakes Way,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.0
258875,Westlakes Way,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,89.0
258875,Westlakes Way,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,37.4
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.93
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.78
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,17.83
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,9.74
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,11.53
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,11.9
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,9.5
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
258875,Westlakes Way,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
258875,Westlakes Way,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.62
258875,Westlakes Way,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.47
258875,Westlakes Way,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.36
258875,Westlakes Way,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
258875,Westlakes Way,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.23
258875,Westlakes Way,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
258875,Westlakes Way,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,89.8
258875,Westlakes Way,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,86.6
258875,Westlakes Way,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,86.8
258875,Westlakes Way,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,37.5
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.07
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.96
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.06
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,9.78
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,10.67
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,10.73
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
258875,Westlakes Way,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
258875,Westlakes Way,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.46
258875,Westlakes Way,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.45
258875,Westlakes Way,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.4
258875,Westlakes Way,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
258875,Westlakes Way,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.66
258875,Westlakes Way,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
258875,Westlakes Way,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.8
258875,Westlakes Way,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,87.5
258875,Westlakes Way,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.3
258875,Westlakes Way,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,37.5
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.91
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.94
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.09
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,9.45
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,11.12
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,10.89
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
258875,Westlakes Way,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
258875,Westlakes Way,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.26
258875,Westlakes Way,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.16
258875,Westlakes Way,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.17
258875,Westlakes Way,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
258875,Westlakes Way,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.72
258875,Westlakes Way,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
258875,Westlakes Way,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,90.3
258875,Westlakes Way,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,87.1
258875,Westlakes Way,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.7
258875,Westlakes Way,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,37.5
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.72
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.65
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.9
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,10.43
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,11.17
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,11.3
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
258875,Westlakes Way,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
258875,Westlakes Way,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.3
258875,Westlakes Way,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.28
258875,Westlakes Way,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.2
258875,Westlakes Way,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
258875,Westlakes Way,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.24
258875,Westlakes Way,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
258875,Westlakes Way,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,88.1
258875,Westlakes Way,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,85.9
258875,Westlakes Way,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.6
258875,Westlakes Way,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,37.6
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.76
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.78
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.9
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,9.51
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,10.68
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,10.48
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
258875,Westlakes Way,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
258875,Westlakes Way,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.48
258875,Westlakes Way,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.33
258875,Westlakes Way,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.22
258875,Westlakes Way,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
258875,Westlakes Way,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.55
258875,Westlakes Way,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
258875,Westlakes Way,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,89.1
258875,Westlakes Way,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,86.5
258875,Westlakes Way,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,86.0
258875,Westlakes Way,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,37.6
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.94
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.82
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.91
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,9.79
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,11.0
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,10.66
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
258875,Westlakes Way,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
258875,Westlakes Way,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.26
258875,Westlakes Way,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.22
258875,Westlakes Way,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.31
258875,Westlakes Way,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
258875,Westlakes Way,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.45
258875,Westlakes Way,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
258875,Westlakes Way,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,87.7
258875,Westlakes Way,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,86.0
258875,Westlakes Way,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,86.0
258875,Westlakes Way,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,37.7
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.72
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.71
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,17.99
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,9.43
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,10.9
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,10.51
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,86.3
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
258875,Westlakes Way,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
258875,Westlakes Way,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.28
258875,Westlakes Way,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.21
258875,Westlakes Way,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.25
258875,Westlakes Way,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
258875,Westlakes Way,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
258875,Westlakes Way,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
258875,Westlakes Way,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,87.5
258875,Westlakes Way,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,84.4
258875,Westlakes Way,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,85.8
258875,Westlakes Way,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.74
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.7
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,17.98
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,9.13
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,9.95
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,10.44
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
258875,Westlakes Way,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
258875,Westlakes Way,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.27
258875,Westlakes Way,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.34
258875,Westlakes Way,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.44
258875,Westlakes Way,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.46
258875,Westlakes Way,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.32
258875,Westlakes Way,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
258875,Westlakes Way,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.8
258875,Westlakes Way,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,86.6
258875,Westlakes Way,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
258875,Westlakes Way,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.73
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.83
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.14
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,9.8
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,10.77
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,11.04
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
258875,Westlakes Way,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
258875,Westlakes Way,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.57
258875,Westlakes Way,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.66
258875,Westlakes Way,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.8
258875,Westlakes Way,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.53
258875,Westlakes Way,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.72
258875,Westlakes Way,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.11
258875,Westlakes Way,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,90.0
258875,Westlakes Way,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,88.6
258875,Westlakes Way,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.4
258875,Westlakes Way,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.03
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.16
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.48
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,9.88
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,11.17
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,11.6
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,91.3
258875,Westlakes Way,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.3
258875,Westlakes Way,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.18
258875,Westlakes Way,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.97
258875,Westlakes Way,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.06
258875,Westlakes Way,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.18
258875,Westlakes Way,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.37
258875,Westlakes Way,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
258875,Westlakes Way,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,109.6
258875,Westlakes Way,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,107.4
258875,Westlakes Way,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,108.9
258875,Westlakes Way,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,22.61
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.59
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,21.73
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,13.53
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,14.96
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,15.21
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
258875,Westlakes Way,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
258875,Westlakes Way,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.95
258875,Westlakes Way,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.73
258875,Westlakes Way,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.66
258875,Westlakes Way,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.76
258875,Westlakes Way,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.28
258875,Westlakes Way,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
258875,Westlakes Way,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,108.4
258875,Westlakes Way,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,106.8
258875,Westlakes Way,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,37.7
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,22.37
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.35
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,21.32
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,13.12
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,14.87
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,14.59
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
258875,Westlakes Way,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
258875,Westlakes Way,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.07
258875,Westlakes Way,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.69
258875,Westlakes Way,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.82
258875,Westlakes Way,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.59
258875,Westlakes Way,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.54
258875,Westlakes Way,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
258875,Westlakes Way,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,110.3
258875,Westlakes Way,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,107.1
258875,Westlakes Way,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,109.0
258875,Westlakes Way,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,37.7
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,22.27
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.23
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,21.48
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,15.53
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,15.78
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,16.64
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,9.8
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
258875,Westlakes Way,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.92
258875,Westlakes Way,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.67
258875,Westlakes Way,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.77
258875,Westlakes Way,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.3
258875,Westlakes Way,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.73
258875,Westlakes Way,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
258875,Westlakes Way,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,107.1
258875,Westlakes Way,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,105.1
258875,Westlakes Way,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,105.4
258875,Westlakes Way,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,37.7
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,22.08
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.23
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,21.45
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,14.82
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,15.1
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,15.69
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,10.2
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
258875,Westlakes Way,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
258875,Westlakes Way,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.59
258875,Westlakes Way,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.38
258875,Westlakes Way,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.33
258875,Westlakes Way,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.96
258875,Westlakes Way,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.56
258875,Westlakes Way,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
258875,Westlakes Way,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,104.2
258875,Westlakes Way,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,104.7
258875,Westlakes Way,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.62
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.91
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,21.07
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,15.07
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,15.12
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,16.43
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
