Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
258875,Westlakes Way,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.3
258875,Westlakes Way,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.08
258875,Westlakes Way,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.88
258875,Westlakes Way,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.34
258875,Westlakes Way,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.83
258875,Westlakes Way,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.8
258875,Westlakes Way,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,106.3
258875,Westlakes Way,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,104.5
258875,Westlakes Way,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,104.3
258875,Westlakes Way,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.31
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.57
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,20.63
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,15.46
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,15.32
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,16.59
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
258875,Westlakes Way,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
258875,Westlakes Way,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.27
258875,Westlakes Way,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.81
258875,Westlakes Way,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.81
258875,Westlakes Way,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
258875,Westlakes Way,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.6
258875,Westlakes Way,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.59
258875,Westlakes Way,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,108.1
258875,Westlakes Way,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,105.6
258875,Westlakes Way,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,106.1
258875,Westlakes Way,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,21.27
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.29
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,20.54
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,16.35
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,16.13
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,17.44
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,112.3
258875,Westlakes Way,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.27
258875,Westlakes Way,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.62
258875,Westlakes Way,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.75
258875,Westlakes Way,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.71
258875,Westlakes Way,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.4
258875,Westlakes Way,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.63
258875,Westlakes Way,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,123.2
258875,Westlakes Way,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,120.1
258875,Westlakes Way,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,121.6
258875,Westlakes Way,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,25.31
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.24
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,24.25
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,16.87
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,16.94
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,18.7
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,14.6
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
258875,Westlakes Way,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.55
258875,Westlakes Way,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.82
258875,Westlakes Way,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.07
258875,Westlakes Way,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.6
258875,Westlakes Way,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.24
258875,Westlakes Way,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.21
258875,Westlakes Way,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,127.3
258875,Westlakes Way,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,123.6
258875,Westlakes Way,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,124.9
258875,Westlakes Way,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,26.57
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.49
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,25.57
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,16.65
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,16.76
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,18.21
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
258875,Westlakes Way,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,129.9
258875,Westlakes Way,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.66
258875,Westlakes Way,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.07
258875,Westlakes Way,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.26
258875,Westlakes Way,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.78
258875,Westlakes Way,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
258875,Westlakes Way,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,126.2
258875,Westlakes Way,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,122.4
258875,Westlakes Way,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,124.7
258875,Westlakes Way,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.36
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.32
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,25.57
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,16.37
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,16.27
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,18.08
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
258875,Westlakes Way,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
258875,Westlakes Way,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.38
258875,Westlakes Way,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.7
258875,Westlakes Way,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.0
258875,Westlakes Way,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.51
258875,Westlakes Way,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.33
258875,Westlakes Way,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.05
258875,Westlakes Way,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,126.8
258875,Westlakes Way,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,123.7
258875,Westlakes Way,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,124.6
258875,Westlakes Way,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,26.39
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.36
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,25.61
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,16.69
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,16.9
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,18.48
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
258875,Westlakes Way,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.27
258875,Westlakes Way,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.66
258875,Westlakes Way,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.09
258875,Westlakes Way,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.61
258875,Westlakes Way,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.12
258875,Westlakes Way,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.45
258875,Westlakes Way,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,126.5
258875,Westlakes Way,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,123.0
258875,Westlakes Way,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,125.7
258875,Westlakes Way,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.3
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.33
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.7
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,16.79
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,16.66
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,18.35
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
258875,Westlakes Way,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
258875,Westlakes Way,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.13
258875,Westlakes Way,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.51
258875,Westlakes Way,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.92
258875,Westlakes Way,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.81
258875,Westlakes Way,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.3
258875,Westlakes Way,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.54
258875,Westlakes Way,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,126.8
258875,Westlakes Way,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,123.4
258875,Westlakes Way,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,125.7
258875,Westlakes Way,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.14
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.15
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.49
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,16.97
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,16.86
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,18.12
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,129.8
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
258875,Westlakes Way,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.6
258875,Westlakes Way,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.82
258875,Westlakes Way,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.31
258875,Westlakes Way,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.53
258875,Westlakes Way,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.98
258875,Westlakes Way,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
258875,Westlakes Way,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,127.4
258875,Westlakes Way,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,123.1
258875,Westlakes Way,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,125.4
258875,Westlakes Way,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.64
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.49
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,25.89
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,16.72
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,16.55
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,17.97
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
258875,Westlakes Way,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
258875,Westlakes Way,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.83
258875,Westlakes Way,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.07
258875,Westlakes Way,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.76
258875,Westlakes Way,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.44
258875,Westlakes Way,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.9
258875,Westlakes Way,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.59
258875,Westlakes Way,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,125.3
258875,Westlakes Way,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,123.5
258875,Westlakes Way,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,25.86
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.71
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,25.22
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,16.44
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,16.46
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,18.35
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
258875,Westlakes Way,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.63
258875,Westlakes Way,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.59
258875,Westlakes Way,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.42
258875,Westlakes Way,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.13
258875,Westlakes Way,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.42
258875,Westlakes Way,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.52
258875,Westlakes Way,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,128.7
258875,Westlakes Way,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,123.5
258875,Westlakes Way,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,37.7
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.64
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.24
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,25.84
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,17.19
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,17.01
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,18.87
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,132.6
258875,Westlakes Way,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.57
258875,Westlakes Way,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.68
258875,Westlakes Way,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.54
258875,Westlakes Way,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.39
258875,Westlakes Way,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.05
258875,Westlakes Way,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.06
258875,Westlakes Way,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,125.2
258875,Westlakes Way,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,37.5
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,26.59
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.34
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.04
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,17.39
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,17.62
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,19.08
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
258875,Westlakes Way,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
258875,Westlakes Way,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.41
258875,Westlakes Way,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.49
258875,Westlakes Way,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.2
258875,Westlakes Way,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.87
258875,Westlakes Way,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.09
258875,Westlakes Way,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
258875,Westlakes Way,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,127.8
258875,Westlakes Way,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,122.8
258875,Westlakes Way,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,125.8
258875,Westlakes Way,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,37.5
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.41
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.14
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.83
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,16.88
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,16.65
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,18.21
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,130.3
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
258875,Westlakes Way,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
258875,Westlakes Way,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.26
258875,Westlakes Way,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.48
258875,Westlakes Way,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.1
258875,Westlakes Way,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.23
258875,Westlakes Way,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.46
258875,Westlakes Way,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.7
258875,Westlakes Way,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,126.2
258875,Westlakes Way,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,121.6
258875,Westlakes Way,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,124.7
258875,Westlakes Way,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,37.4
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.23
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.12
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.7
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,16.26
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,15.99
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,18.09
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,130.9
258875,Westlakes Way,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.15
258875,Westlakes Way,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.44
258875,Westlakes Way,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.93
258875,Westlakes Way,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
258875,Westlakes Way,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.86
258875,Westlakes Way,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.83
258875,Westlakes Way,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,126.0
258875,Westlakes Way,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,122.4
258875,Westlakes Way,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,124.5
258875,Westlakes Way,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,37.3
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.13
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.08
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,25.43
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,16.28
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,16.41
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,17.86
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,128.0
258875,Westlakes Way,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.88
258875,Westlakes Way,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.3
258875,Westlakes Way,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.9
258875,Westlakes Way,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.08
258875,Westlakes Way,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.65
258875,Westlakes Way,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
258875,Westlakes Way,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,124.8
258875,Westlakes Way,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,121.6
258875,Westlakes Way,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,124.5
258875,Westlakes Way,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,37.1
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,25.86
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.93
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,25.47
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,16.14
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,16.19
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,17.54
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,127.2
258875,Westlakes Way,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.83
258875,Westlakes Way,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.38
258875,Westlakes Way,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.95
258875,Westlakes Way,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.37
258875,Westlakes Way,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.44
258875,Westlakes Way,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.89
258875,Westlakes Way,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,123.0
258875,Westlakes Way,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,121.1
258875,Westlakes Way,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,122.4
258875,Westlakes Way,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,25.84
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.02
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,25.55
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,15.45
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,15.96
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,17.17
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,12.3
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,125.3
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
258875,Westlakes Way,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,128.0
258875,Westlakes Way,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.26
258875,Westlakes Way,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.6
258875,Westlakes Way,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.2
258875,Westlakes Way,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.76
258875,Westlakes Way,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.32
258875,Westlakes Way,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.53
258875,Westlakes Way,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,131.1
258875,Westlakes Way,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,127.4
258875,Westlakes Way,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,130.3
258875,Westlakes Way,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.32
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.29
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.85
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,16.94
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,16.88
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,18.89
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,136.4
258875,Westlakes Way,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.26
258875,Westlakes Way,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.11
258875,Westlakes Way,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.48
258875,Westlakes Way,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.8
258875,Westlakes Way,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.48
258875,Westlakes Way,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,133.9
258875,Westlakes Way,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,138.5
258875,Westlakes Way,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,36.6
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.24
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,18.56
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,18.44
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,20.4
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,144.3
258875,Westlakes Way,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.38
258875,Westlakes Way,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.48
258875,Westlakes Way,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.14
258875,Westlakes Way,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.65
258875,Westlakes Way,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.04
258875,Westlakes Way,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.49
258875,Westlakes Way,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,137.2
258875,Westlakes Way,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,132.4
258875,Westlakes Way,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,136.2
258875,Westlakes Way,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,36.6
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.34
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.18
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.67
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,17.7
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,17.63
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,19.16
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,139.5
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,140.5
258875,Westlakes Way,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.19
258875,Westlakes Way,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.48
258875,Westlakes Way,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.16
258875,Westlakes Way,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.63
258875,Westlakes Way,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.04
258875,Westlakes Way,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.15
258875,Westlakes Way,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,132.0
258875,Westlakes Way,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,135.0
258875,Westlakes Way,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,36.5
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.19
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.2
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.71
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,17.73
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,17.62
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,19.36
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,137.9
258875,Westlakes Way,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
258875,Westlakes Way,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.41
258875,Westlakes Way,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.64
258875,Westlakes Way,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.46
258875,Westlakes Way,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.1
258875,Westlakes Way,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.25
258875,Westlakes Way,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.75
258875,Westlakes Way,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,135.7
258875,Westlakes Way,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,130.8
258875,Westlakes Way,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,36.3
