Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.41
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.44
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.03
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,17.23
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,17.03
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,18.44
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,137.4
258875,Westlakes Way,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
258875,Westlakes Way,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.48
258875,Westlakes Way,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.69
258875,Westlakes Way,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.58
258875,Westlakes Way,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.34
258875,Westlakes Way,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.44
258875,Westlakes Way,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.7
258875,Westlakes Way,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,136.2
258875,Westlakes Way,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,131.2
258875,Westlakes Way,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,135.2
258875,Westlakes Way,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,36.1
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.49
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.43
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.35
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,17.39
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,17.0
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,18.5
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,12.2
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
258875,Westlakes Way,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.07
258875,Westlakes Way,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.28
258875,Westlakes Way,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.25
258875,Westlakes Way,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.29
258875,Westlakes Way,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.56
258875,Westlakes Way,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,134.9
258875,Westlakes Way,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,131.8
258875,Westlakes Way,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,133.5
258875,Westlakes Way,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,36.0
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.08
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.0
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.69
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,17.31
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,17.88
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,18.2
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,12.1
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.16
258875,Westlakes Way,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.24
258875,Westlakes Way,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.18
258875,Westlakes Way,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.11
258875,Westlakes Way,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.13
258875,Westlakes Way,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.47
258875,Westlakes Way,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,131.7
258875,Westlakes Way,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,35.9
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.2
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.96
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.87
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,18.23
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,17.71
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,19.65
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,140.1
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.27
258875,Westlakes Way,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.44
258875,Westlakes Way,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.37
258875,Westlakes Way,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.52
258875,Westlakes Way,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.29
258875,Westlakes Way,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.81
258875,Westlakes Way,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,132.7
258875,Westlakes Way,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,35.7
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.32
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.14
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.07
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,17.66
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,17.88
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,18.97
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,135.2
258875,Westlakes Way,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.97
258875,Westlakes Way,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.07
258875,Westlakes Way,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.02
258875,Westlakes Way,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.63
258875,Westlakes Way,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.95
258875,Westlakes Way,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.16
258875,Westlakes Way,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,134.9
258875,Westlakes Way,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,35.5
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.01
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.79
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.77
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,17.76
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,17.54
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,19.05
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,136.7
258875,Westlakes Way,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
258875,Westlakes Way,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.92
258875,Westlakes Way,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.16
258875,Westlakes Way,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.12
258875,Westlakes Way,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.23
258875,Westlakes Way,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.2
258875,Westlakes Way,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,132.2
258875,Westlakes Way,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,127.1
258875,Westlakes Way,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,130.6
258875,Westlakes Way,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.97
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.88
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.69
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,16.29
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,15.78
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,17.07
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.0
258875,Westlakes Way,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.09
258875,Westlakes Way,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.12
258875,Westlakes Way,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.28
258875,Westlakes Way,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.62
258875,Westlakes Way,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.91
258875,Westlakes Way,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,127.8
258875,Westlakes Way,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,132.4
258875,Westlakes Way,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,35.0
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.77
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,16.44
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,16.18
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,18.25
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,15.5
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
258875,Westlakes Way,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
258875,Westlakes Way,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.3
258875,Westlakes Way,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.51
258875,Westlakes Way,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.21
258875,Westlakes Way,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
258875,Westlakes Way,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.71
258875,Westlakes Way,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
258875,Westlakes Way,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,130.0
258875,Westlakes Way,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,126.2
258875,Westlakes Way,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,128.0
258875,Westlakes Way,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.27
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.2
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.77
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,16.0
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,16.25
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,16.81
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,132.0
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.56
258875,Westlakes Way,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.63
258875,Westlakes Way,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.46
258875,Westlakes Way,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.78
258875,Westlakes Way,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.88
258875,Westlakes Way,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.16
258875,Westlakes Way,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,132.2
258875,Westlakes Way,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,126.7
258875,Westlakes Way,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.58
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.33
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.05
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,16.95
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,16.41
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,17.93
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,132.4
258875,Westlakes Way,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.53
258875,Westlakes Way,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.54
258875,Westlakes Way,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.62
258875,Westlakes Way,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.98
258875,Westlakes Way,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.37
258875,Westlakes Way,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
258875,Westlakes Way,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,132.1
258875,Westlakes Way,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,127.2
258875,Westlakes Way,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,131.3
258875,Westlakes Way,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.57
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.24
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.23
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,17.16
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,16.91
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,18.64
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,15.6
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.22
258875,Westlakes Way,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.21
258875,Westlakes Way,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.18
258875,Westlakes Way,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.46
258875,Westlakes Way,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.48
258875,Westlakes Way,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
258875,Westlakes Way,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
258875,Westlakes Way,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,135.7
258875,Westlakes Way,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,134.9
258875,Westlakes Way,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.23
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.91
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.85
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,17.54
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,18.02
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,18.68
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,138.2
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,139.4
258875,Westlakes Way,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.12
258875,Westlakes Way,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.23
258875,Westlakes Way,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.76
258875,Westlakes Way,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.02
258875,Westlakes Way,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.48
258875,Westlakes Way,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.23
258875,Westlakes Way,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,137.3
258875,Westlakes Way,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.08
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.93
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.49
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,18.11
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,18.07
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,19.02
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,12.3
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
258875,Westlakes Way,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.23
258875,Westlakes Way,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.5
258875,Westlakes Way,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.92
258875,Westlakes Way,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.19
258875,Westlakes Way,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.85
258875,Westlakes Way,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.53
258875,Westlakes Way,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,135.6
258875,Westlakes Way,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,133.3
258875,Westlakes Way,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.23
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.21
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.63
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,17.22
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,17.37
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,18.36
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,138.0
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,138.3
258875,Westlakes Way,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.05
258875,Westlakes Way,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.42
258875,Westlakes Way,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.79
258875,Westlakes Way,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.69
258875,Westlakes Way,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.27
258875,Westlakes Way,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.08
258875,Westlakes Way,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,134.0
258875,Westlakes Way,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,130.4
258875,Westlakes Way,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,131.8
258875,Westlakes Way,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,33.7
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.13
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.38
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,16.72
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,16.76
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,17.71
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,12.6
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,136.0
258875,Westlakes Way,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.83
258875,Westlakes Way,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.27
258875,Westlakes Way,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.69
258875,Westlakes Way,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.87
258875,Westlakes Way,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.66
258875,Westlakes Way,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.11
258875,Westlakes Way,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,133.9
258875,Westlakes Way,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,131.0
258875,Westlakes Way,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,134.0
258875,Westlakes Way,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,33.6
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.96
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.21
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,16.93
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,17.17
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,18.88
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,136.3
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
258875,Westlakes Way,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
258875,Westlakes Way,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.1
258875,Westlakes Way,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.46
258875,Westlakes Way,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.78
258875,Westlakes Way,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.03
258875,Westlakes Way,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.74
258875,Westlakes Way,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.62
258875,Westlakes Way,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,135.2
258875,Westlakes Way,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.06
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.17
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.33
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,17.08
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,17.26
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,18.94
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.1
258875,Westlakes Way,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.22
258875,Westlakes Way,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.57
258875,Westlakes Way,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.94
258875,Westlakes Way,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.08
258875,Westlakes Way,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.84
258875,Westlakes Way,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.52
258875,Westlakes Way,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,135.2
258875,Westlakes Way,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.25
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.28
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.7
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,17.2
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,17.37
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,18.55
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,138.8
258875,Westlakes Way,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.6
258875,Westlakes Way,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.87
258875,Westlakes Way,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.33
258875,Westlakes Way,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.38
258875,Westlakes Way,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.03
258875,Westlakes Way,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
258875,Westlakes Way,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,134.6
258875,Westlakes Way,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,131.1
258875,Westlakes Way,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,132.5
258875,Westlakes Way,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.59
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.55
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.03
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,17.52
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,17.6
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,19.49
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,14.5
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,140.1
258875,Westlakes Way,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.0
258875,Westlakes Way,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.23
258875,Westlakes Way,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.66
258875,Westlakes Way,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.26
258875,Westlakes Way,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.11
258875,Westlakes Way,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.87
258875,Westlakes Way,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,132.1
258875,Westlakes Way,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,133.6
258875,Westlakes Way,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.99
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.94
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.22
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,17.47
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,17.75
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,18.63
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,138.2
258875,Westlakes Way,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,138.2
258875,Westlakes Way,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.76
258875,Westlakes Way,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.06
258875,Westlakes Way,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.44
258875,Westlakes Way,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.16
258875,Westlakes Way,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.89
258875,Westlakes Way,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.86
258875,Westlakes Way,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,134.4
258875,Westlakes Way,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,131.0
258875,Westlakes Way,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.77
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.75
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.02
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,17.34
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,17.47
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,18.46
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,137.2
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
258875,Westlakes Way,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.56
258875,Westlakes Way,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.03
258875,Westlakes Way,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.84
258875,Westlakes Way,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.21
258875,Westlakes Way,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.57
258875,Westlakes Way,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
258875,Westlakes Way,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.58
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.73
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.96
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,16.84
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,17.8
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,18.36
