Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,135.2
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
258875,Westlakes Way,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,136.3
258875,Westlakes Way,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.52
258875,Westlakes Way,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.91
258875,Westlakes Way,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.21
258875,Westlakes Way,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.66
258875,Westlakes Way,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.33
258875,Westlakes Way,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.33
258875,Westlakes Way,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,131.7
258875,Westlakes Way,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,133.3
258875,Westlakes Way,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.53
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.6
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.79
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,17.73
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,17.92
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,18.99
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.61
258875,Westlakes Way,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.18
258875,Westlakes Way,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.4
258875,Westlakes Way,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.45
258875,Westlakes Way,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.13
258875,Westlakes Way,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.43
258875,Westlakes Way,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,134.3
258875,Westlakes Way,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,131.7
258875,Westlakes Way,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,133.6
258875,Westlakes Way,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,27.63
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.87
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.99
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,17.52
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,17.71
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,19.08
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
258875,Westlakes Way,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.68
258875,Westlakes Way,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.16
258875,Westlakes Way,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.24
258875,Westlakes Way,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.54
258875,Westlakes Way,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.24
258875,Westlakes Way,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.25
258875,Westlakes Way,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,135.0
258875,Westlakes Way,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,132.2
258875,Westlakes Way,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,133.0
258875,Westlakes Way,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.68
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.86
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.85
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,17.53
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,17.82
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,18.99
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
258875,Westlakes Way,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
258875,Westlakes Way,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.47
258875,Westlakes Way,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.0
258875,Westlakes Way,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.25
258875,Westlakes Way,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.57
258875,Westlakes Way,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.46
258875,Westlakes Way,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.47
258875,Westlakes Way,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,134.6
258875,Westlakes Way,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,132.4
258875,Westlakes Way,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,133.8
258875,Westlakes Way,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.46
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.68
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.95
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,17.51
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,18.06
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,19.83
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.31
258875,Westlakes Way,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.68
258875,Westlakes Way,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.65
258875,Westlakes Way,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.7
258875,Westlakes Way,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.48
258875,Westlakes Way,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.17
258875,Westlakes Way,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,133.9
258875,Westlakes Way,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.28
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.39
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.31
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,17.75
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,18.08
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,19.37
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.63
258875,Westlakes Way,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.2
258875,Westlakes Way,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.97
258875,Westlakes Way,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.07
258875,Westlakes Way,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.97
258875,Westlakes Way,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.64
258875,Westlakes Way,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,131.2
258875,Westlakes Way,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.62
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.88
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.57
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,17.19
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,17.55
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,18.69
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,136.8
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
258875,Westlakes Way,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.8
258875,Westlakes Way,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.55
258875,Westlakes Way,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.14
258875,Westlakes Way,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.34
258875,Westlakes Way,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.64
258875,Westlakes Way,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.32
258875,Westlakes Way,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,133.0
258875,Westlakes Way,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,132.0
258875,Westlakes Way,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,130.6
258875,Westlakes Way,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.78
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.25
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.67
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,16.46
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,17.21
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,18.35
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
258875,Westlakes Way,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.99
258875,Westlakes Way,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.74
258875,Westlakes Way,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.49
258875,Westlakes Way,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.31
258875,Westlakes Way,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.23
258875,Westlakes Way,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.5
258875,Westlakes Way,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,131.2
258875,Westlakes Way,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,131.6
258875,Westlakes Way,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.02
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.45
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.0
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,16.43
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,16.78
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,19.32
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,17.1
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,136.9
258875,Westlakes Way,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.67
258875,Westlakes Way,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.49
258875,Westlakes Way,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.35
258875,Westlakes Way,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.9
258875,Westlakes Way,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.47
258875,Westlakes Way,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.01
258875,Westlakes Way,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,133.7
258875,Westlakes Way,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,133.8
258875,Westlakes Way,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.66
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.22
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.96
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,17.03
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,18.15
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,18.7
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,136.3
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.75
258875,Westlakes Way,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.69
258875,Westlakes Way,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.48
258875,Westlakes Way,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.99
258875,Westlakes Way,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.42
258875,Westlakes Way,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.22
258875,Westlakes Way,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,133.9
258875,Westlakes Way,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,134.0
258875,Westlakes Way,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,133.5
258875,Westlakes Way,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.75
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.38
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.96
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,17.12
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,18.0
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,19.23
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.29
258875,Westlakes Way,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.07
258875,Westlakes Way,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.62
258875,Westlakes Way,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.9
258875,Westlakes Way,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.09
258875,Westlakes Way,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
258875,Westlakes Way,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,134.3
258875,Westlakes Way,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,132.6
258875,Westlakes Way,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.27
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.78
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.17
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,17.07
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,17.66
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,18.71
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,137.9
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
258875,Westlakes Way,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.39
258875,Westlakes Way,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.69
258875,Westlakes Way,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.63
258875,Westlakes Way,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.91
258875,Westlakes Way,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
258875,Westlakes Way,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.37
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.75
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.24
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,17.78
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,18.52
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,19.44
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,139.6
258875,Westlakes Way,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.44
258875,Westlakes Way,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.93
258875,Westlakes Way,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.57
258875,Westlakes Way,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
258875,Westlakes Way,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.26
258875,Westlakes Way,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
258875,Westlakes Way,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,136.1
258875,Westlakes Way,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,133.7
258875,Westlakes Way,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.43
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.64
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.04
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,17.22
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,17.81
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,19.52
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,14.5
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,139.1
258875,Westlakes Way,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.15
258875,Westlakes Way,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.81
258875,Westlakes Way,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.19
258875,Westlakes Way,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.12
258875,Westlakes Way,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.07
258875,Westlakes Way,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,135.7
258875,Westlakes Way,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.16
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.51
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.9
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,17.42
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,18.76
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,20.01
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,14.6
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
258875,Westlakes Way,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.1
258875,Westlakes Way,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.77
258875,Westlakes Way,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.26
258875,Westlakes Way,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.63
258875,Westlakes Way,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.96
258875,Westlakes Way,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.85
258875,Westlakes Way,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,134.2
258875,Westlakes Way,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,131.7
258875,Westlakes Way,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.12
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.47
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.86
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,16.86
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,17.51
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,18.71
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,138.7
258875,Westlakes Way,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,136.7
258875,Westlakes Way,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.31
258875,Westlakes Way,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.09
258875,Westlakes Way,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.56
258875,Westlakes Way,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.58
258875,Westlakes Way,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.07
258875,Westlakes Way,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.77
258875,Westlakes Way,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,134.3
258875,Westlakes Way,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,133.7
258875,Westlakes Way,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.33
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.01
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.1
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,16.6
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,18.23
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,19.23
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,141.5
258875,Westlakes Way,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
258875,Westlakes Way,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.93
258875,Westlakes Way,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.5
258875,Westlakes Way,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.96
258875,Westlakes Way,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
258875,Westlakes Way,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.61
258875,Westlakes Way,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.61
258875,Westlakes Way,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,136.0
258875,Westlakes Way,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,132.7
258875,Westlakes Way,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.94
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.25
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.58
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,16.31
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,18.14
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,18.41
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,11.8
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,137.4
258875,Westlakes Way,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.66
258875,Westlakes Way,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.35
258875,Westlakes Way,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.79
258875,Westlakes Way,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.93
258875,Westlakes Way,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.33
258875,Westlakes Way,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.21
258875,Westlakes Way,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,136.6
258875,Westlakes Way,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.63
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.1
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.35
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,16.9
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,17.75
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,19.34
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,141.2
258875,Westlakes Way,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
258875,Westlakes Way,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.95
258875,Westlakes Way,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.62
258875,Westlakes Way,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.07
258875,Westlakes Way,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.07
258875,Westlakes Way,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.07
258875,Westlakes Way,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.33
258875,Westlakes Way,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,134.9
258875,Westlakes Way,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.3
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.45
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.74
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,14.97
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,17.99
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,17.94
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,9.9
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,136.7
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,142.6
258875,Westlakes Way,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
258875,Westlakes Way,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.39
258875,Westlakes Way,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.85
258875,Westlakes Way,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.5
258875,Westlakes Way,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.69
258875,Westlakes Way,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.61
258875,Westlakes Way,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.56
258875,Westlakes Way,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,134.6
258875,Westlakes Way,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,134.0
258875,Westlakes Way,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.8
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.71
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.18
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,14.07
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,16.25
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,16.12
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
258875,Westlakes Way,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
258875,Westlakes Way,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.6
258875,Westlakes Way,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.23
258875,Westlakes Way,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.84
258875,Westlakes Way,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.8
258875,Westlakes Way,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.66
258875,Westlakes Way,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.56
258875,Westlakes Way,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,133.5
258875,Westlakes Way,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,130.9
258875,Westlakes Way,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,130.0
258875,Westlakes Way,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.02
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.06
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.53
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,13.17
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,15.27
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,15.17
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
258875,Westlakes Way,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.71
258875,Westlakes Way,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.38
258875,Westlakes Way,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.16
258875,Westlakes Way,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
258875,Westlakes Way,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.36
258875,Westlakes Way,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
258875,Westlakes Way,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,114.9
