Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,111.8
258875,Westlakes Way,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,111.6
258875,Westlakes Way,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,25.16
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.08
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.91
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,10.09
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,11.85
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,11.88
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
258875,Westlakes Way,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
258875,Westlakes Way,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.84
258875,Westlakes Way,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.54
258875,Westlakes Way,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.43
258875,Westlakes Way,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
258875,Westlakes Way,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
258875,Westlakes Way,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
258875,Westlakes Way,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,93.2
258875,Westlakes Way,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,90.3
258875,Westlakes Way,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.2
258875,Westlakes Way,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.31
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.06
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,19.13
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,8.17
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,9.76
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,9.75
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
258875,Westlakes Way,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
258875,Westlakes Way,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,13.23
258875,Westlakes Way,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,12.36
258875,Westlakes Way,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.37
258875,Westlakes Way,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
258875,Westlakes Way,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
258875,Westlakes Way,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
258875,Westlakes Way,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.0
258875,Westlakes Way,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
258875,Westlakes Way,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
258875,Westlakes Way,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.74
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.63
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.09
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,6.24
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,6.84
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,7.25
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
258875,Westlakes Way,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
258875,Westlakes Way,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
258875,Westlakes Way,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
258875,Westlakes Way,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
258875,Westlakes Way,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,0.37
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,0.63
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
258875,Westlakes Way,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,0.84
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,1.18
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,1.92
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,7.5
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,8.7
258875,Westlakes Way,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,1.92
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,7.8
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,8.9
258875,Westlakes Way,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
