Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,33.7
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
258875,Westlakes Way,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
258875,Westlakes Way,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,1.92
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,7.5
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,8.7
258875,Westlakes Way,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,34.4
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,34.7
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
258875,Westlakes Way,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,3.18
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,10.0
258875,Westlakes Way,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
258875,Westlakes Way,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,3.28
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,2.09
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,3.11
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,13.5
258875,Westlakes Way,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,3.3
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,10.0
258875,Westlakes Way,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,14.5
258875,Westlakes Way,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,3.17
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,13.8
258875,Westlakes Way,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,2.09
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,3.29
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,10.0
258875,Westlakes Way,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,1.35
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,3.05
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,6.8
258875,Westlakes Way,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,13.2
258875,Westlakes Way,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
258875,Westlakes Way,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,1.06
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,3.25
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,9.3
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,5.8
258875,Westlakes Way,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
258875,Westlakes Way,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,3.04
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,8.5
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,13.2
258875,Westlakes Way,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,3.2
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,9.0
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,14.0
258875,Westlakes Way,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,3.19
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,8.3
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,13.5
258875,Westlakes Way,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,3.3
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,9.0
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,14.2
258875,Westlakes Way,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
