Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,2.04
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,3.08
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,13.2
258875,Westlakes Way,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,3.13
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,9.1
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
258875,Westlakes Way,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,0.9
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,3.11
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,13.4
258875,Westlakes Way,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
258875,Westlakes Way,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,2.04
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,0.86
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,3.04
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,13.2
258875,Westlakes Way,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
258875,Westlakes Way,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
258875,Westlakes Way,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,2.48
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,3.29
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
258875,Westlakes Way,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,2.49
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,3.18
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,9.2
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,13.7
258875,Westlakes Way,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
258875,Westlakes Way,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
258875,Westlakes Way,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
258875,Westlakes Way,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,2.5
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,3.3
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,14.3
258875,Westlakes Way,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
258875,Westlakes Way,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
258875,Westlakes Way,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,2.5
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,1.06
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,3.13
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,8.6
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,13.4
258875,Westlakes Way,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
258875,Westlakes Way,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,2.53
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,3.24
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,14.1
258875,Westlakes Way,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
258875,Westlakes Way,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,2.5
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,3.24
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,9.2
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,13.9
258875,Westlakes Way,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
258875,Westlakes Way,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,2.5
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,1.08
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,3.3
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
258875,Westlakes Way,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,2.49
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,3.14
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,9.1
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
258875,Westlakes Way,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
258875,Westlakes Way,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,2.5
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,3.25
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,11.6
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,14.2
258875,Westlakes Way,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
258875,Westlakes Way,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,2.52
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,3.08
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,9.1
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,11.5
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,13.2
258875,Westlakes Way,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
258875,Westlakes Way,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,2.49
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,3.07
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,8.8
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,11.5
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,13.2
258875,Westlakes Way,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,2.08
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,1.55
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,7.5
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,8.2
258875,Westlakes Way,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,2.03
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,1.39
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,6.8
258875,Westlakes Way,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,2.03
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,1.31
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,1.37
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
258875,Westlakes Way,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,1.06
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,1.31
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,1.42
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
258875,Westlakes Way,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,0.85
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,1.28
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
