Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,1.26
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,1.49
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,1.38
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,1.51
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,7.1
258875,Westlakes Way,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,1.33
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,1.44
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
258875,Westlakes Way,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,1.26
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,1.42
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,7.1
258875,Westlakes Way,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,1.27
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,1.46
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,1.05
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,1.25
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
258875,Westlakes Way,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,1.29
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,1.41
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,1.28
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,1.42
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,1.31
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,2.03
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,1.4
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,1.24
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,5.9
258875,Westlakes Way,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,1.48
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,1.25
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,5.9
258875,Westlakes Way,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
258875,Westlakes Way,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,1.31
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,2.01
