Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,1.03
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,1.43
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
258875,Westlakes Way,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,1.3
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
258875,Westlakes Way,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,1.39
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
258875,Westlakes Way,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,1.07
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,1.29
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,5.9
258875,Westlakes Way,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,1.49
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
258875,Westlakes Way,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,1.27
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,1.39
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,1.4
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,1.37
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,0.81
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,1.52
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,1.3
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,2.03
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,1.47
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,2.03
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,1.05
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,1.26
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,1.4
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
258875,Westlakes Way,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,1.29
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,1.33
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,1.4
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,1.3
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
258875,Westlakes Way,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,1.4
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,1.29
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,0.81
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,1.43
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,1.28
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,32.4
