Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,1.31
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,1.41
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,1.04
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,1.29
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
258875,Westlakes Way,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,2.04
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,1.41
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,1.29
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,1.44
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
258875,Westlakes Way,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,1.28
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,1.42
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,7.1
258875,Westlakes Way,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
258875,Westlakes Way,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,2.0
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,1.24
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,5.9
258875,Westlakes Way,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
258875,Westlakes Way,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,2.04
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,1.34
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,1.44
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,1.41
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,1.52
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,1.04
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,1.32
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,1.42
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,1.3
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
258875,Westlakes Way,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,2.03
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,1.07
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,1.32
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,1.41
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,1.27
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,1.37
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
258875,Westlakes Way,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,1.37
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,1.4
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
