Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,1.28
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
258875,Westlakes Way,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,1.42
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,2.03
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,1.3
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,1.05
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,1.43
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,7.1
258875,Westlakes Way,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
258875,Westlakes Way,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,1.28
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,1.44
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,7.1
258875,Westlakes Way,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
258875,Westlakes Way,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,1.24
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,5.9
258875,Westlakes Way,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,2.04
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,1.43
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,1.3
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,1.3
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,1.39
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,1.27
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,2.04
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,1.46
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,1.26
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,1.52
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,2.03
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,1.04
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,1.4
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,3.08
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,8.7
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,13.5
258875,Westlakes Way,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,3.09
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,8.6
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,13.3
258875,Westlakes Way,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,2.03
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,3.16
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,8.9
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,13.7
258875,Westlakes Way,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,2.08
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,3.11
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,8.7
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,13.3
258875,Westlakes Way,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,2.06
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,3.17
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,9.0
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,13.7
258875,Westlakes Way,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
