Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,3.08
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,8.6
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,13.3
258875,Westlakes Way,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,3.07
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,13.1
258875,Westlakes Way,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,3.18
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,9.0
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,13.8
258875,Westlakes Way,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,1.82
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,3.08
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,8.5
258875,Westlakes Way,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,13.3
258875,Westlakes Way,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,3.31
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,14.5
258875,Westlakes Way,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
258875,Westlakes Way,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,2.12
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,2.55
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,3.15
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,11.1
258875,Westlakes Way,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
258875,Westlakes Way,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,3.25
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,14.2
258875,Westlakes Way,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,2.06
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,3.12
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,13.5
258875,Westlakes Way,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,2.59
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,3.36
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,11.3
258875,Westlakes Way,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,14.6
258875,Westlakes Way,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,2.34
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,3.19
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,13.6
258875,Westlakes Way,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,3.26
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,14.2
258875,Westlakes Way,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,3.14
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,13.5
258875,Westlakes Way,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,2.11
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,3.15
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,13.6
258875,Westlakes Way,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,2.08
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,3.28
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
258875,Westlakes Way,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,3.13
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,13.4
258875,Westlakes Way,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,3.36
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,14.6
258875,Westlakes Way,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,3.13
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,13.5
258875,Westlakes Way,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,2.56
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,3.26
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,11.1
258875,Westlakes Way,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,14.3
258875,Westlakes Way,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,3.13
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,13.5
258875,Westlakes Way,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,2.11
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,3.31
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,3.14
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,13.5
258875,Westlakes Way,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,2.06
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,3.29
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
