Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,2.08
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,3.21
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,13.7
258875,Westlakes Way,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,2.35
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,3.36
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,10.0
258875,Westlakes Way,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,2.11
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,3.25
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
258875,Westlakes Way,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,3.36
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,2.08
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,2.34
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,3.17
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,13.7
258875,Westlakes Way,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,2.08
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,3.15
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,13.6
258875,Westlakes Way,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,3.26
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,14.2
258875,Westlakes Way,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
258875,Westlakes Way,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,2.09
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,2.58
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,3.19
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,11.2
258875,Westlakes Way,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,13.8
258875,Westlakes Way,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,2.06
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,1.35
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,1.82
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,6.8
258875,Westlakes Way,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,9.1
258875,Westlakes Way,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
258875,Westlakes Way,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,2.08
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,1.29
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
258875,Westlakes Way,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,0.86
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,1.43
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,2.04
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,1.28
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,1.39
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,1.3
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,1.32
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,1.43
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
258875,Westlakes Way,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,2.08
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,1.25
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,2.04
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,1.43
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
258875,Westlakes Way,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
258875,Westlakes Way,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,2.48
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,1.05
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,1.35
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,8.2
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,11.4
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,6.4
258875,Westlakes Way,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
258875,Westlakes Way,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
258875,Westlakes Way,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,2.5
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,1.55
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,8.1
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,11.4
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,7.6
258875,Westlakes Way,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
258875,Westlakes Way,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
258875,Westlakes Way,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,2.5
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,1.38
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,8.0
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,11.4
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,6.5
258875,Westlakes Way,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
258875,Westlakes Way,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,2.53
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,1.08
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,1.55
258875,Westlakes Way,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,8.9
