Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,2.03
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,1.24
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,5.9
258875,Westlakes Way,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,1.43
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,1.27
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,1.46
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,1.28
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
258875,Westlakes Way,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,1.3
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
258875,Westlakes Way,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,1.4
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,1.37
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,1.58
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,1.32
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,1.41
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,1.04
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,1.29
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,2.06
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,1.08
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,1.44
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,7.6
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,7.1
258875,Westlakes Way,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,1.25
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,9.4
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,1.45
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,9.4
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,7.1
258875,Westlakes Way,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,1.3
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,9.4
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,1.4
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,1.27
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,1.45
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,7.1
258875,Westlakes Way,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,1.3
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,1.25
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,5.9
258875,Westlakes Way,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,1.4
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
