Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,1.32
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
258875,Westlakes Way,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,1.07
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,1.42
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,7.1
258875,Westlakes Way,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
258875,Westlakes Way,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
258875,Westlakes Way,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,0.89
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,1.3
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,1.46
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,1.26
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,1.41
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,7.0
258875,Westlakes Way,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
258875,Westlakes Way,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,1.29
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,1.29
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,1.47
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,1.38
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,1.56
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,7.5
258875,Westlakes Way,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
258875,Westlakes Way,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,2.01
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,0.85
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,1.28
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
258875,Westlakes Way,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
258875,Westlakes Way,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,2.02
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,1.42
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,6.9
258875,Westlakes Way,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
258875,Westlakes Way,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,2.04
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,1.06
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,1.37
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,6.5
258875,Westlakes Way,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
258875,Westlakes Way,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
258875,Westlakes Way,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
258875,Westlakes Way,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,2.51
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,0.87
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,1.75
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,7.8
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,11.4
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,8.2
258875,Westlakes Way,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
258875,Westlakes Way,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
258875,Westlakes Way,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
258875,Westlakes Way,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,3.79
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,1.34
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,3.48
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,17.0
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,15.1
258875,Westlakes Way,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.94
258875,Westlakes Way,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
258875,Westlakes Way,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
258875,Westlakes Way,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
258875,Westlakes Way,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
258875,Westlakes Way,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
258875,Westlakes Way,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
258875,Westlakes Way,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
258875,Westlakes Way,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
258875,Westlakes Way,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.04
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,7.53
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,6.37
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,7.52
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
258875,Westlakes Way,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
258875,Westlakes Way,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.0
258875,Westlakes Way,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
258875,Westlakes Way,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
258875,Westlakes Way,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
258875,Westlakes Way,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
258875,Westlakes Way,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
258875,Westlakes Way,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
258875,Westlakes Way,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
258875,Westlakes Way,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
258875,Westlakes Way,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.26
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,7.64
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,6.92
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,8.34
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,11.6
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
258875,Westlakes Way,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
258875,Westlakes Way,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.89
258875,Westlakes Way,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
258875,Westlakes Way,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
258875,Westlakes Way,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
258875,Westlakes Way,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
258875,Westlakes Way,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
258875,Westlakes Way,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
258875,Westlakes Way,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
258875,Westlakes Way,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
258875,Westlakes Way,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.17
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,7.73
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,6.47
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,8.23
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,11.8
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
258875,Westlakes Way,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
258875,Westlakes Way,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.84
258875,Westlakes Way,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
258875,Westlakes Way,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
258875,Westlakes Way,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
258875,Westlakes Way,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
258875,Westlakes Way,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
258875,Westlakes Way,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
258875,Westlakes Way,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
258875,Westlakes Way,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
258875,Westlakes Way,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.1
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,7.78
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,6.26
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,8.09
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,12.5
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
258875,Westlakes Way,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
258875,Westlakes Way,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.95
258875,Westlakes Way,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.45
258875,Westlakes Way,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
258875,Westlakes Way,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
258875,Westlakes Way,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
258875,Westlakes Way,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
258875,Westlakes Way,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
258875,Westlakes Way,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
258875,Westlakes Way,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
258875,Westlakes Way,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.31
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,7.93
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,6.32
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,7.74
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,12.1
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
258875,Westlakes Way,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
258875,Westlakes Way,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.88
258875,Westlakes Way,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
258875,Westlakes Way,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
258875,Westlakes Way,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
258875,Westlakes Way,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
258875,Westlakes Way,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
258875,Westlakes Way,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
258875,Westlakes Way,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
258875,Westlakes Way,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
258875,Westlakes Way,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.28
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,8.03
