Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,6.53
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,8.09
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,11.9
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
258875,Westlakes Way,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
258875,Westlakes Way,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.91
258875,Westlakes Way,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
258875,Westlakes Way,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.6
258875,Westlakes Way,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
258875,Westlakes Way,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
258875,Westlakes Way,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
258875,Westlakes Way,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
258875,Westlakes Way,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
258875,Westlakes Way,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
258875,Westlakes Way,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.27
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,8.11
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,6.4
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,7.83
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,12.3
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
258875,Westlakes Way,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
258875,Westlakes Way,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.96
258875,Westlakes Way,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
258875,Westlakes Way,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
258875,Westlakes Way,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
258875,Westlakes Way,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
258875,Westlakes Way,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
258875,Westlakes Way,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
258875,Westlakes Way,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
258875,Westlakes Way,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
258875,Westlakes Way,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.08
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.3
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,8.07
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,6.51
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,8.27
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
258875,Westlakes Way,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
258875,Westlakes Way,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.9
258875,Westlakes Way,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
258875,Westlakes Way,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.55
258875,Westlakes Way,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
258875,Westlakes Way,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
258875,Westlakes Way,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
258875,Westlakes Way,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
258875,Westlakes Way,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
258875,Westlakes Way,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
258875,Westlakes Way,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
258875,Westlakes Way,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.22
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,8.02
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,6.48
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,8.34
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,12.6
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
258875,Westlakes Way,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
258875,Westlakes Way,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.87
258875,Westlakes Way,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
258875,Westlakes Way,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
258875,Westlakes Way,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
258875,Westlakes Way,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
258875,Westlakes Way,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
258875,Westlakes Way,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
258875,Westlakes Way,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
258875,Westlakes Way,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
258875,Westlakes Way,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,8.23
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,6.58
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,7.97
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
258875,Westlakes Way,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
258875,Westlakes Way,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.85
258875,Westlakes Way,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
258875,Westlakes Way,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
258875,Westlakes Way,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
258875,Westlakes Way,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
258875,Westlakes Way,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
258875,Westlakes Way,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
258875,Westlakes Way,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
258875,Westlakes Way,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
258875,Westlakes Way,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.97
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.15
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,8.17
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,6.45
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,8.08
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
258875,Westlakes Way,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
258875,Westlakes Way,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.76
258875,Westlakes Way,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
258875,Westlakes Way,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
258875,Westlakes Way,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
258875,Westlakes Way,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
258875,Westlakes Way,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
258875,Westlakes Way,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
258875,Westlakes Way,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
258875,Westlakes Way,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
258875,Westlakes Way,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.14
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,7.8
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,6.5
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,7.59
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,11.7
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
258875,Westlakes Way,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
258875,Westlakes Way,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.72
258875,Westlakes Way,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
258875,Westlakes Way,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
258875,Westlakes Way,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
258875,Westlakes Way,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
258875,Westlakes Way,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
258875,Westlakes Way,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
258875,Westlakes Way,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
258875,Westlakes Way,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
258875,Westlakes Way,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.05
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,7.81
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,6.18
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,7.64
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,12.6
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
258875,Westlakes Way,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
258875,Westlakes Way,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.62
258875,Westlakes Way,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
258875,Westlakes Way,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.25
258875,Westlakes Way,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
258875,Westlakes Way,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
258875,Westlakes Way,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
258875,Westlakes Way,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
258875,Westlakes Way,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
258875,Westlakes Way,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
258875,Westlakes Way,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,7.86
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,6.32
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,7.68
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,12.0
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
258875,Westlakes Way,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
258875,Westlakes Way,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.59
258875,Westlakes Way,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
258875,Westlakes Way,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
258875,Westlakes Way,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
258875,Westlakes Way,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
258875,Westlakes Way,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
258875,Westlakes Way,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
258875,Westlakes Way,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
258875,Westlakes Way,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
258875,Westlakes Way,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.86
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,7.4
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,6.21
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,7.57
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,11.6
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
258875,Westlakes Way,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
258875,Westlakes Way,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.6
258875,Westlakes Way,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
258875,Westlakes Way,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
258875,Westlakes Way,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
258875,Westlakes Way,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
258875,Westlakes Way,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
258875,Westlakes Way,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
258875,Westlakes Way,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
258875,Westlakes Way,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
258875,Westlakes Way,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.89
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,7.47
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,6.15
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,7.33
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,11.7
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
258875,Westlakes Way,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
258875,Westlakes Way,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.7
258875,Westlakes Way,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
258875,Westlakes Way,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
258875,Westlakes Way,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
258875,Westlakes Way,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
258875,Westlakes Way,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.6
258875,Westlakes Way,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
258875,Westlakes Way,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
258875,Westlakes Way,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
258875,Westlakes Way,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.83
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,8.06
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,6.57
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,7.98
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,11.8
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
258875,Westlakes Way,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
258875,Westlakes Way,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.72
258875,Westlakes Way,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
258875,Westlakes Way,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
258875,Westlakes Way,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
258875,Westlakes Way,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
258875,Westlakes Way,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
258875,Westlakes Way,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
258875,Westlakes Way,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
258875,Westlakes Way,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
258875,Westlakes Way,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,7.76
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,6.2
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,8.57
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
258875,Westlakes Way,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
258875,Westlakes Way,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.81
258875,Westlakes Way,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
258875,Westlakes Way,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.45
258875,Westlakes Way,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
258875,Westlakes Way,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
258875,Westlakes Way,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
258875,Westlakes Way,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
258875,Westlakes Way,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
258875,Westlakes Way,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
258875,Westlakes Way,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.94
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.22
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,7.99
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,6.39
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,8.42
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
258875,Westlakes Way,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
258875,Westlakes Way,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.85
258875,Westlakes Way,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
258875,Westlakes Way,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
258875,Westlakes Way,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
258875,Westlakes Way,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
258875,Westlakes Way,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
258875,Westlakes Way,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,2.3
258875,Westlakes Way,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
258875,Westlakes Way,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
258875,Westlakes Way,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
258875,Westlakes Way,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,8.08
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,6.48
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,8.02
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,12.6
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
258875,Westlakes Way,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
258875,Westlakes Way,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.79
258875,Westlakes Way,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
258875,Westlakes Way,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
258875,Westlakes Way,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
258875,Westlakes Way,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
258875,Westlakes Way,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
258875,Westlakes Way,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
258875,Westlakes Way,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
258875,Westlakes Way,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
258875,Westlakes Way,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.09
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,7.91
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,6.91
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,8.0
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,12.1
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
258875,Westlakes Way,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
258875,Westlakes Way,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.8
258875,Westlakes Way,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
258875,Westlakes Way,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
258875,Westlakes Way,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
258875,Westlakes Way,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
258875,Westlakes Way,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
258875,Westlakes Way,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
258875,Westlakes Way,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
258875,Westlakes Way,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
258875,Westlakes Way,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.97
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,8.15
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,6.72
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,7.72
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,12.0
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
258875,Westlakes Way,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
258875,Westlakes Way,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.74
258875,Westlakes Way,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
258875,Westlakes Way,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
258875,Westlakes Way,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
258875,Westlakes Way,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
258875,Westlakes Way,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
258875,Westlakes Way,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
258875,Westlakes Way,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
258875,Westlakes Way,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
258875,Westlakes Way,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,8.29
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,6.63
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,7.89
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
258875,Westlakes Way,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
258875,Westlakes Way,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.76
258875,Westlakes Way,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
258875,Westlakes Way,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
258875,Westlakes Way,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
258875,Westlakes Way,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
258875,Westlakes Way,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
258875,Westlakes Way,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
258875,Westlakes Way,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
258875,Westlakes Way,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
258875,Westlakes Way,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
258875,Westlakes Way,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,8.36
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,6.86
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,8.1
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,12.5
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
258875,Westlakes Way,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
258875,Westlakes Way,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.81
258875,Westlakes Way,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
258875,Westlakes Way,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
258875,Westlakes Way,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
258875,Westlakes Way,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
258875,Westlakes Way,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
258875,Westlakes Way,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
258875,Westlakes Way,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
258875,Westlakes Way,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
258875,Westlakes Way,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,8.41
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,6.87
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,8.15
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,12.5
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
258875,Westlakes Way,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,44.9
258875,Westlakes Way,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.83
258875,Westlakes Way,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
258875,Westlakes Way,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
258875,Westlakes Way,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
258875,Westlakes Way,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
258875,Westlakes Way,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
258875,Westlakes Way,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
258875,Westlakes Way,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
258875,Westlakes Way,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
258875,Westlakes Way,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.01
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,8.48
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,6.99
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,8.13
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
258875,Westlakes Way,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
258875,Westlakes Way,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.96
258875,Westlakes Way,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
258875,Westlakes Way,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
258875,Westlakes Way,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
258875,Westlakes Way,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
258875,Westlakes Way,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
258875,Westlakes Way,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
258875,Westlakes Way,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
258875,Westlakes Way,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
258875,Westlakes Way,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.19
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,8.62
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,7.03
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,8.9
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
258875,Westlakes Way,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
258875,Westlakes Way,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.91
258875,Westlakes Way,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.45
258875,Westlakes Way,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
258875,Westlakes Way,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
258875,Westlakes Way,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
258875,Westlakes Way,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
258875,Westlakes Way,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
258875,Westlakes Way,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
258875,Westlakes Way,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
