Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.14
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,8.41
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,6.87
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,8.78
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
258875,Westlakes Way,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
258875,Westlakes Way,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.03
258875,Westlakes Way,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
258875,Westlakes Way,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
258875,Westlakes Way,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
258875,Westlakes Way,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
258875,Westlakes Way,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
258875,Westlakes Way,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
258875,Westlakes Way,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
258875,Westlakes Way,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
258875,Westlakes Way,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.26
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,8.98
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,7.55
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,9.09
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,12.2
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
258875,Westlakes Way,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
258875,Westlakes Way,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.53
258875,Westlakes Way,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
258875,Westlakes Way,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
258875,Westlakes Way,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
258875,Westlakes Way,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
258875,Westlakes Way,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
258875,Westlakes Way,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
258875,Westlakes Way,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
258875,Westlakes Way,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
258875,Westlakes Way,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,6.84
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,4.98
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,6.47
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
258875,Westlakes Way,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
258875,Westlakes Way,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
258875,Westlakes Way,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
258875,Westlakes Way,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
258875,Westlakes Way,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
258875,Westlakes Way,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
258875,Westlakes Way,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
258875,Westlakes Way,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
258875,Westlakes Way,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
258875,Westlakes Way,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
258875,Westlakes Way,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,5.14
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,3.1
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,4.64
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,11.6
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,17.3
258875,Westlakes Way,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
258875,Westlakes Way,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
258875,Westlakes Way,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
258875,Westlakes Way,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
258875,Westlakes Way,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,1.0
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,0.92
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,0.4
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,0.61
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,0.8
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,0.62
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,0.8
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
258875,Westlakes Way,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,0.81
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,0.58
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,0.8
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
258875,Westlakes Way,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,0.8
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,0.59
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,3.7
258875,Westlakes Way,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,3.7
258875,Westlakes Way,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,0.87
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,0.62
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,3.7
258875,Westlakes Way,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,1.4
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,7.6
258875,Westlakes Way,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,0.81
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,31.9
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,4.5
