Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,1.93
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,8.1
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,8.9
258875,Westlakes Way,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,1.71
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.5
258875,Westlakes Way,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
258875,Westlakes Way,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,1.96
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,0.86
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,7.9
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,8.9
258875,Westlakes Way,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,0.77
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,33.6
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,1.0
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,1.91
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,7.7
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,0.97
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
