Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,0.7
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,33.7
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,0.58
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
258875,Westlakes Way,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,0.44
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,0.58
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,34.2
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,0.59
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,0.21
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,34.5
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,0.55
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
258875,Westlakes Way,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
258875,Westlakes Way,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,1.31
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,0.86
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,6.7
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
258875,Westlakes Way,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
258875,Westlakes Way,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
258875,Westlakes Way,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,34.7
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,1.56
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,0.44
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,0.84
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,7.6
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
258875,Westlakes Way,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
258875,Westlakes Way,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
258875,Westlakes Way,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
258875,Westlakes Way,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
258875,Westlakes Way,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,1.78
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,2.12
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,8.1
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,8.4
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,6.3
258875,Westlakes Way,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,10.5
258875,Westlakes Way,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,16.71
258875,Westlakes Way,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.54
258875,Westlakes Way,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.73
258875,Westlakes Way,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
258875,Westlakes Way,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
258875,Westlakes Way,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
258875,Westlakes Way,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,88.8
258875,Westlakes Way,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,89.6
258875,Westlakes Way,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.0
258875,Westlakes Way,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.18
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.97
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.44
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,10.1
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,11.14
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,11.53
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
258875,Westlakes Way,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
258875,Westlakes Way,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.33
258875,Westlakes Way,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.73
258875,Westlakes Way,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.56
258875,Westlakes Way,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.98
258875,Westlakes Way,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.78
258875,Westlakes Way,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.31
258875,Westlakes Way,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,117.5
258875,Westlakes Way,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,117.9
258875,Westlakes Way,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,115.9
258875,Westlakes Way,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,24.76
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.44
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,23.24
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,13.37
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,15.38
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,15.84
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
258875,Westlakes Way,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
258875,Westlakes Way,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.02
258875,Westlakes Way,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.53
258875,Westlakes Way,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.3
258875,Westlakes Way,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
258875,Westlakes Way,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.9
258875,Westlakes Way,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.11
258875,Westlakes Way,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,116.3
258875,Westlakes Way,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,117.5
258875,Westlakes Way,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,114.4
258875,Westlakes Way,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,24.45
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.24
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,22.99
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,13.33
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,15.51
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,15.69
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,121.3
258875,Westlakes Way,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
258875,Westlakes Way,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.23
258875,Westlakes Way,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.92
258875,Westlakes Way,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.56
258875,Westlakes Way,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.77
258875,Westlakes Way,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.49
258875,Westlakes Way,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.04
258875,Westlakes Way,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,113.7
258875,Westlakes Way,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,115.0
258875,Westlakes Way,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,112.3
258875,Westlakes Way,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,35.0
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,23.65
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.7
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.22
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,13.15
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,15.32
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,15.59
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,112.3
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,119.6
258875,Westlakes Way,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.7
258875,Westlakes Way,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.47
258875,Westlakes Way,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.13
258875,Westlakes Way,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
258875,Westlakes Way,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.6
258875,Westlakes Way,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.36
258875,Westlakes Way,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,115.3
258875,Westlakes Way,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,116.9
258875,Westlakes Way,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,114.7
258875,Westlakes Way,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,35.0
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,24.12
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.17
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,22.86
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,13.23
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,15.2
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,15.94
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
258875,Westlakes Way,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,115.1
258875,Westlakes Way,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.2
258875,Westlakes Way,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.76
258875,Westlakes Way,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.68
258875,Westlakes Way,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.15
258875,Westlakes Way,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
258875,Westlakes Way,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.31
258875,Westlakes Way,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,117.4
258875,Westlakes Way,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,118.7
258875,Westlakes Way,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,116.3
258875,Westlakes Way,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,35.1
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,24.61
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.48
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.44
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,13.52
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,15.62
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,15.91
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
258875,Westlakes Way,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
258875,Westlakes Way,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.48
258875,Westlakes Way,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.95
258875,Westlakes Way,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.93
258875,Westlakes Way,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.04
258875,Westlakes Way,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.85
258875,Westlakes Way,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.41
258875,Westlakes Way,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,118.2
258875,Westlakes Way,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,119.0
258875,Westlakes Way,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,117.3
258875,Westlakes Way,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,35.1
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,24.9
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.68
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,23.79
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,13.41
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,15.46
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,16.08
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.8
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
258875,Westlakes Way,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
258875,Westlakes Way,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.6
258875,Westlakes Way,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.04
258875,Westlakes Way,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.04
258875,Westlakes Way,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.69
258875,Westlakes Way,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.86
258875,Westlakes Way,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.82
258875,Westlakes Way,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,111.0
258875,Westlakes Way,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,112.7
258875,Westlakes Way,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,109.9
258875,Westlakes Way,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,35.2
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,23.02
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.7
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,21.9
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,13.05
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,15.47
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,15.46
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
258875,Westlakes Way,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.97
258875,Westlakes Way,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.53
258875,Westlakes Way,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.44
258875,Westlakes Way,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.05
258875,Westlakes Way,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.82
