Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.47
258875,Westlakes Way,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,105.9
258875,Westlakes Way,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,107.4
258875,Westlakes Way,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,106.0
258875,Westlakes Way,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.39
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.13
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.18
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,13.41
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,15.43
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,16.01
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
258875,Westlakes Way,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
258875,Westlakes Way,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.92
258875,Westlakes Way,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.62
258875,Westlakes Way,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.56
258875,Westlakes Way,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.75
258875,Westlakes Way,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.88
258875,Westlakes Way,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.57
258875,Westlakes Way,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,105.0
258875,Westlakes Way,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,107.7
258875,Westlakes Way,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,21.35
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.22
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,20.23
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,13.11
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,15.49
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,16.12
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,111.2
258875,Westlakes Way,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
258875,Westlakes Way,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.74
258875,Westlakes Way,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.52
258875,Westlakes Way,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.43
258875,Westlakes Way,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.77
258875,Westlakes Way,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.54
258875,Westlakes Way,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.03
258875,Westlakes Way,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,104.3
258875,Westlakes Way,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,35.4
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,21.17
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.12
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,20.1
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,13.12
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,15.13
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,16.51
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,7.5
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,109.9
258875,Westlakes Way,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
258875,Westlakes Way,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.98
258875,Westlakes Way,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.52
258875,Westlakes Way,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.49
258875,Westlakes Way,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.07
258875,Westlakes Way,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.97
258875,Westlakes Way,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
258875,Westlakes Way,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,106.0
258875,Westlakes Way,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,106.4
258875,Westlakes Way,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,35.4
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.4
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.12
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.15
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,13.42
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,15.58
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,16.09
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,111.3
258875,Westlakes Way,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
258875,Westlakes Way,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.01
258875,Westlakes Way,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.47
258875,Westlakes Way,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.54
258875,Westlakes Way,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.23
258875,Westlakes Way,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.92
258875,Westlakes Way,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.81
258875,Westlakes Way,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,106.4
258875,Westlakes Way,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,107.5
258875,Westlakes Way,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,35.4
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.44
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.07
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,20.22
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,13.59
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,15.52
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,16.33
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
258875,Westlakes Way,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
258875,Westlakes Way,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.69
258875,Westlakes Way,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.38
258875,Westlakes Way,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.29
258875,Westlakes Way,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.08
258875,Westlakes Way,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.89
258875,Westlakes Way,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.74
258875,Westlakes Way,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,102.7
258875,Westlakes Way,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,104.6
258875,Westlakes Way,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,103.6
258875,Westlakes Way,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,35.4
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,21.12
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.97
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.98
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,12.43
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,14.46
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,15.26
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
258875,Westlakes Way,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
258875,Westlakes Way,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.74
258875,Westlakes Way,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.36
258875,Westlakes Way,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.16
258875,Westlakes Way,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.11
258875,Westlakes Way,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.25
258875,Westlakes Way,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.64
258875,Westlakes Way,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,103.2
258875,Westlakes Way,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,103.2
258875,Westlakes Way,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,0.81
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.17
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.96
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,19.83
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,12.46
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,14.84
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,15.15
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
258875,Westlakes Way,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
258875,Westlakes Way,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.62
258875,Westlakes Way,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.16
258875,Westlakes Way,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.95
258875,Westlakes Way,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.04
258875,Westlakes Way,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.23
258875,Westlakes Way,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
258875,Westlakes Way,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,102.4
258875,Westlakes Way,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,107.1
258875,Westlakes Way,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,102.6
258875,Westlakes Way,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.8
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,21.05
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.76
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,19.6
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,12.4
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,15.86
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,15.34
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,7.1
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
258875,Westlakes Way,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
258875,Westlakes Way,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.68
258875,Westlakes Way,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.06
258875,Westlakes Way,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.88
258875,Westlakes Way,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.63
258875,Westlakes Way,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.8
258875,Westlakes Way,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.85
258875,Westlakes Way,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
258875,Westlakes Way,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,104.4
258875,Westlakes Way,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,106.3
258875,Westlakes Way,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,21.11
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.65
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,19.55
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,12.99
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,15.4
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,16.35
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,9.4
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
258875,Westlakes Way,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
258875,Westlakes Way,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.6
258875,Westlakes Way,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.3
258875,Westlakes Way,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.94
258875,Westlakes Way,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.23
258875,Westlakes Way,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.34
258875,Westlakes Way,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.06
258875,Westlakes Way,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,103.1
258875,Westlakes Way,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,103.6
258875,Westlakes Way,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.03
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.91
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,19.65
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,12.59
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,14.93
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,15.58
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
258875,Westlakes Way,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
258875,Westlakes Way,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.39
258875,Westlakes Way,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.1
258875,Westlakes Way,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.66
258875,Westlakes Way,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.38
258875,Westlakes Way,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.64
258875,Westlakes Way,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.11
258875,Westlakes Way,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,102.9
258875,Westlakes Way,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,105.9
258875,Westlakes Way,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,102.9
258875,Westlakes Way,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.83
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.7
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,19.34
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,12.73
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,15.24
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,15.65
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
258875,Westlakes Way,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
258875,Westlakes Way,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.46
258875,Westlakes Way,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.13
258875,Westlakes Way,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.53
258875,Westlakes Way,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.94
258875,Westlakes Way,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.51
258875,Westlakes Way,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.43
258875,Westlakes Way,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,102.5
258875,Westlakes Way,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,105.9
258875,Westlakes Way,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,101.2
258875,Westlakes Way,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.9
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.73
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.21
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,12.3
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,15.1
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,14.94
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
258875,Westlakes Way,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
258875,Westlakes Way,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.67
258875,Westlakes Way,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.13
258875,Westlakes Way,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.74
258875,Westlakes Way,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.33
258875,Westlakes Way,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.16
258875,Westlakes Way,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.32
258875,Westlakes Way,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,103.7
258875,Westlakes Way,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,104.8
258875,Westlakes Way,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,101.3
258875,Westlakes Way,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.11
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.73
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,19.42
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,12.69
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,14.74
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,14.85
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
258875,Westlakes Way,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
258875,Westlakes Way,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.82
258875,Westlakes Way,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.97
258875,Westlakes Way,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.89
258875,Westlakes Way,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.78
258875,Westlakes Way,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.54
258875,Westlakes Way,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
258875,Westlakes Way,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,107.7
258875,Westlakes Way,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,108.0
258875,Westlakes Way,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,105.8
258875,Westlakes Way,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,21.25
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.56
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,19.58
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,14.14
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,16.17
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,16.31
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
258875,Westlakes Way,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
258875,Westlakes Way,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.66
258875,Westlakes Way,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.73
258875,Westlakes Way,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.77
258875,Westlakes Way,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.12
258875,Westlakes Way,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.59
258875,Westlakes Way,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.43
258875,Westlakes Way,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,108.1
258875,Westlakes Way,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,110.1
258875,Westlakes Way,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,107.5
258875,Westlakes Way,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,21.09
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.32
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,19.46
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,14.47
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,17.26
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,16.97
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,113.8
258875,Westlakes Way,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
258875,Westlakes Way,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.52
258875,Westlakes Way,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.57
258875,Westlakes Way,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.8
258875,Westlakes Way,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.8
258875,Westlakes Way,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.88
258875,Westlakes Way,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.64
258875,Westlakes Way,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,107.1
258875,Westlakes Way,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,108.1
258875,Westlakes Way,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,105.6
258875,Westlakes Way,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,35.2
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.92
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.14
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,19.61
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,14.36
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,16.61
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,16.44
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,106.3
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
258875,Westlakes Way,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
258875,Westlakes Way,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.44
258875,Westlakes Way,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.99
258875,Westlakes Way,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
258875,Westlakes Way,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.47
258875,Westlakes Way,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.16
258875,Westlakes Way,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,107.5
258875,Westlakes Way,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,107.4
258875,Westlakes Way,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,107.5
258875,Westlakes Way,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,35.1
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.59
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.19
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,19.82
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,16.5
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,16.81
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,18.26
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,10.0
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
258875,Westlakes Way,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
258875,Westlakes Way,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.4
258875,Westlakes Way,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.53
258875,Westlakes Way,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.92
258875,Westlakes Way,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.28
258875,Westlakes Way,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.83
258875,Westlakes Way,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.75
258875,Westlakes Way,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,107.9
258875,Westlakes Way,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,107.9
258875,Westlakes Way,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,108.9
258875,Westlakes Way,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,35.1
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.51
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.01
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.72
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,16.86
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,17.26
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,18.75
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,10.4
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
258875,Westlakes Way,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
258875,Westlakes Way,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.27
258875,Westlakes Way,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.38
258875,Westlakes Way,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.97
258875,Westlakes Way,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.1
258875,Westlakes Way,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.62
258875,Westlakes Way,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.31
258875,Westlakes Way,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,107.0
258875,Westlakes Way,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,107.0
258875,Westlakes Way,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,107.9
258875,Westlakes Way,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,35.0
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,20.4
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.86
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,19.61
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,16.64
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,16.99
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,18.2
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,10.1
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,110.4
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
258875,Westlakes Way,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.09
258875,Westlakes Way,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.17
258875,Westlakes Way,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.77
258875,Westlakes Way,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.97
258875,Westlakes Way,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.32
258875,Westlakes Way,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
258875,Westlakes Way,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,98.1
258875,Westlakes Way,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,97.3
258875,Westlakes Way,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,98.3
258875,Westlakes Way,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.25
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.59
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.44
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,14.6
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,14.6
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,15.98
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,10.8
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
258875,Westlakes Way,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
258875,Westlakes Way,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.66
258875,Westlakes Way,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.69
258875,Westlakes Way,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.21
258875,Westlakes Way,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.12
258875,Westlakes Way,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.59
258875,Westlakes Way,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
258875,Westlakes Way,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,102.2
258875,Westlakes Way,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,101.7
258875,Westlakes Way,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,101.9
258875,Westlakes Way,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.81
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.15
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.91
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,15.83
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,15.93
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,17.2
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,10.9
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
258875,Westlakes Way,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.84
258875,Westlakes Way,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.82
258875,Westlakes Way,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.4
258875,Westlakes Way,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.42
258875,Westlakes Way,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.9
258875,Westlakes Way,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.56
258875,Westlakes Way,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,108.9
258875,Westlakes Way,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,108.3
258875,Westlakes Way,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,109.1
258875,Westlakes Way,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
