Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.86
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.31
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,19.97
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,17.55
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,17.47
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,19.16
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
258875,Westlakes Way,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
258875,Westlakes Way,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.89
258875,Westlakes Way,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.98
258875,Westlakes Way,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.53
258875,Westlakes Way,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.38
258875,Westlakes Way,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.74
258875,Westlakes Way,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.59
258875,Westlakes Way,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,108.9
258875,Westlakes Way,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,108.3
258875,Westlakes Way,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,109.5
258875,Westlakes Way,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,34.5
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.9
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.47
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,20.11
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,17.53
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,17.29
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,19.2
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
258875,Westlakes Way,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
258875,Westlakes Way,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.99
258875,Westlakes Way,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.98
258875,Westlakes Way,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.65
258875,Westlakes Way,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.82
258875,Westlakes Way,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.14
258875,Westlakes Way,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.95
258875,Westlakes Way,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,110.3
258875,Westlakes Way,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,109.4
258875,Westlakes Way,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.99
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.46
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,20.2
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,17.98
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,17.77
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,19.57
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,115.1
258875,Westlakes Way,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
258875,Westlakes Way,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.08
258875,Westlakes Way,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,21.0
258875,Westlakes Way,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.72
258875,Westlakes Way,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.81
258875,Westlakes Way,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.19
258875,Westlakes Way,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.64
258875,Westlakes Way,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,110.5
258875,Westlakes Way,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,109.5
258875,Westlakes Way,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,110.3
258875,Westlakes Way,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,34.2
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.1
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.47
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.34
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,18.02
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,17.77
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,19.27
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
258875,Westlakes Way,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
258875,Westlakes Way,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.24
258875,Westlakes Way,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.15
258875,Westlakes Way,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.99
258875,Westlakes Way,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.26
258875,Westlakes Way,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.66
258875,Westlakes Way,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.18
258875,Westlakes Way,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,104.5
258875,Westlakes Way,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,103.5
258875,Westlakes Way,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,104.6
258875,Westlakes Way,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.26
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.59
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,19.54
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,16.33
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,16.2
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,17.82
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
258875,Westlakes Way,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
258875,Westlakes Way,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.36
258875,Westlakes Way,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,17.49
258875,Westlakes Way,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.48
258875,Westlakes Way,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
258875,Westlakes Way,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
258875,Westlakes Way,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.02
258875,Westlakes Way,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,86.2
258875,Westlakes Way,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,84.4
258875,Westlakes Way,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,85.7
258875,Westlakes Way,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,17.41
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.94
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,17.05
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,12.67
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,12.18
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,13.71
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
258875,Westlakes Way,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
258875,Westlakes Way,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.55
258875,Westlakes Way,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.59
258875,Westlakes Way,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.39
258875,Westlakes Way,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.89
258875,Westlakes Way,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.14
258875,Westlakes Way,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.84
258875,Westlakes Way,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,104.3
258875,Westlakes Way,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,103.1
258875,Westlakes Way,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,104.5
258875,Westlakes Way,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.58
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.05
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.15
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,15.89
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,15.63
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,17.45
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
258875,Westlakes Way,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
258875,Westlakes Way,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.82
258875,Westlakes Way,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.53
258875,Westlakes Way,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.63
258875,Westlakes Way,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.75
258875,Westlakes Way,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.25
258875,Westlakes Way,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,109.3
258875,Westlakes Way,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,107.6
258875,Westlakes Way,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,108.7
258875,Westlakes Way,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.83
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.14
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,20.3
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,17.62
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,17.26
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,18.91
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,113.4
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
258875,Westlakes Way,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
258875,Westlakes Way,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.06
258875,Westlakes Way,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.92
258875,Westlakes Way,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.81
258875,Westlakes Way,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.53
258875,Westlakes Way,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.57
258875,Westlakes Way,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.26
258875,Westlakes Way,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,107.5
258875,Westlakes Way,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,107.6
258875,Westlakes Way,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.07
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.36
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.53
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,17.53
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,17.09
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,19.02
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
258875,Westlakes Way,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
258875,Westlakes Way,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.08
258875,Westlakes Way,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.01
258875,Westlakes Way,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.84
258875,Westlakes Way,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.09
258875,Westlakes Way,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.43
258875,Westlakes Way,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.78
258875,Westlakes Way,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,106.1
258875,Westlakes Way,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,105.2
258875,Westlakes Way,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,105.9
258875,Westlakes Way,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,33.9
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,20.13
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.46
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,19.44
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,17.2
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,16.95
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,18.37
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
258875,Westlakes Way,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
258875,Westlakes Way,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.96
258875,Westlakes Way,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.78
258875,Westlakes Way,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.74
258875,Westlakes Way,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.96
258875,Westlakes Way,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.05
258875,Westlakes Way,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.53
258875,Westlakes Way,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,103.8
258875,Westlakes Way,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,105.3
258875,Westlakes Way,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.02
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.23
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,19.28
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,17.06
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,16.56
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,18.58
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,14.5
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,110.3
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
258875,Westlakes Way,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
258875,Westlakes Way,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.63
258875,Westlakes Way,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.36
258875,Westlakes Way,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.42
258875,Westlakes Way,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.82
258875,Westlakes Way,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.21
258875,Westlakes Way,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.98
258875,Westlakes Way,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,103.9
258875,Westlakes Way,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,102.5
258875,Westlakes Way,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,102.5
258875,Westlakes Way,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,33.7
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.68
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.79
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.91
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,16.81
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,16.72
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,18.73
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,14.8
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
258875,Westlakes Way,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.08
258875,Westlakes Way,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.05
258875,Westlakes Way,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.1
258875,Westlakes Way,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.76
258875,Westlakes Way,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.56
258875,Westlakes Way,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.24
258875,Westlakes Way,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,100.1
258875,Westlakes Way,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,97.9
258875,Westlakes Way,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,100.0
258875,Westlakes Way,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.13
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.45
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.7
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,15.73
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,15.0
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,16.93
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
258875,Westlakes Way,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
258875,Westlakes Way,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.47
258875,Westlakes Way,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.42
258875,Westlakes Way,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.58
258875,Westlakes Way,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
258875,Westlakes Way,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.97
258875,Westlakes Way,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
258875,Westlakes Way,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,96.4
258875,Westlakes Way,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,94.6
258875,Westlakes Way,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,96.2
258875,Westlakes Way,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.53
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.81
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.2
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,15.03
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,14.39
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,15.98
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.4
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
258875,Westlakes Way,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
258875,Westlakes Way,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.8
258875,Westlakes Way,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.07
258875,Westlakes Way,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.9
258875,Westlakes Way,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.48
258875,Westlakes Way,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.36
258875,Westlakes Way,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,107.0
258875,Westlakes Way,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,104.0
258875,Westlakes Way,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,107.6
258875,Westlakes Way,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.83
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.15
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,16.93
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,15.96
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,18.18
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
258875,Westlakes Way,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
258875,Westlakes Way,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.48
258875,Westlakes Way,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.3
258875,Westlakes Way,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.7
258875,Westlakes Way,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.38
258875,Westlakes Way,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.2
258875,Westlakes Way,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.21
258875,Westlakes Way,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,117.9
258875,Westlakes Way,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,114.9
258875,Westlakes Way,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,118.8
258875,Westlakes Way,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.5
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.85
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.29
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,17.45
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,16.72
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,18.84
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,120.3
258875,Westlakes Way,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
258875,Westlakes Way,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.61
258875,Westlakes Way,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.41
258875,Westlakes Way,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.66
258875,Westlakes Way,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.42
258875,Westlakes Way,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.71
258875,Westlakes Way,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.41
258875,Westlakes Way,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,125.1
258875,Westlakes Way,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,122.9
258875,Westlakes Way,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,125.6
258875,Westlakes Way,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,25.63
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.04
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,25.27
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,17.61
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,17.24
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,19.21
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,128.4
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
258875,Westlakes Way,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.2
258875,Westlakes Way,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.13
258875,Westlakes Way,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.4
258875,Westlakes Way,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.43
258875,Westlakes Way,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.81
258875,Westlakes Way,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.21
258875,Westlakes Way,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,121.7
258875,Westlakes Way,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,119.9
258875,Westlakes Way,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,122.0
258875,Westlakes Way,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,25.22
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.75
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,25.03
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,16.56
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,16.33
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,18.1
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,125.3
258875,Westlakes Way,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
258875,Westlakes Way,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.27
258875,Westlakes Way,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.13
258875,Westlakes Way,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.2
258875,Westlakes Way,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.68
258875,Westlakes Way,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.41
258875,Westlakes Way,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.94
258875,Westlakes Way,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,125.3
258875,Westlakes Way,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,124.2
258875,Westlakes Way,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,126.1
258875,Westlakes Way,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,25.26
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.74
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,24.77
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,17.86
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,17.98
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,19.59
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,128.7
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,130.0
258875,Westlakes Way,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
258875,Westlakes Way,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,26.23
258875,Westlakes Way,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.34
258875,Westlakes Way,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,25.12
258875,Westlakes Way,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.83
258875,Westlakes Way,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.28
258875,Westlakes Way,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.92
258875,Westlakes Way,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,125.6
258875,Westlakes Way,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,124.8
258875,Westlakes Way,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,125.9
258875,Westlakes Way,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,25.21
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.95
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,24.69
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,17.95
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,17.85
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,19.97
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.35
258875,Westlakes Way,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.38
258875,Westlakes Way,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.38
258875,Westlakes Way,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.03
258875,Westlakes Way,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.82
258875,Westlakes Way,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.65
258875,Westlakes Way,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,137.9
258875,Westlakes Way,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.33
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.07
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.0
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,19.16
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,19.43
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,22.05
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,139.2
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.2
258875,Westlakes Way,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.19
258875,Westlakes Way,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.06
258875,Westlakes Way,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.91
258875,Westlakes Way,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.83
258875,Westlakes Way,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.31
258875,Westlakes Way,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,145.7
258875,Westlakes Way,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,146.0
258875,Westlakes Way,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,30.16
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.98
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.81
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,19.12
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,19.47
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,21.68
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,148.5
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,151.3
258875,Westlakes Way,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,152.9
258875,Westlakes Way,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.59
258875,Westlakes Way,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.43
