Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.66
258875,Westlakes Way,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.59
258875,Westlakes Way,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.07
258875,Westlakes Way,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.87
258875,Westlakes Way,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,147.5
258875,Westlakes Way,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,145.5
258875,Westlakes Way,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,148.4
258875,Westlakes Way,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,30.6
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.23
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,30.34
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,19.85
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,19.71
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,22.26
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,15.3
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,150.7
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,151.8
258875,Westlakes Way,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
258875,Westlakes Way,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.51
258875,Westlakes Way,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.45
258875,Westlakes Way,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.67
258875,Westlakes Way,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.62
258875,Westlakes Way,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.53
258875,Westlakes Way,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.15
258875,Westlakes Way,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,145.7
258875,Westlakes Way,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,147.3
258875,Westlakes Way,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,30.47
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.43
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,30.18
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,18.71
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,19.67
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,21.54
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,16.3
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
258875,Westlakes Way,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,153.3
258875,Westlakes Way,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.21
258875,Westlakes Way,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.09
258875,Westlakes Way,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.3
258875,Westlakes Way,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
258875,Westlakes Way,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.53
258875,Westlakes Way,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.29
258875,Westlakes Way,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,145.3
258875,Westlakes Way,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,146.2
258875,Westlakes Way,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,30.21
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.88
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,29.9
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,19.07
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,19.12
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.8
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,149.6
258875,Westlakes Way,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,150.8
258875,Westlakes Way,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.78
258875,Westlakes Way,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.71
258875,Westlakes Way,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.9
258875,Westlakes Way,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.06
258875,Westlakes Way,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.14
258875,Westlakes Way,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.44
258875,Westlakes Way,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,144.4
258875,Westlakes Way,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,145.7
258875,Westlakes Way,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,31.2
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.75
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.54
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,29.49
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,19.13
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,19.9
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,21.23
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,12.5
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,147.0
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,150.8
258875,Westlakes Way,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,150.6
258875,Westlakes Way,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.79
258875,Westlakes Way,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.8
258875,Westlakes Way,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.91
258875,Westlakes Way,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.88
258875,Westlakes Way,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.58
258875,Westlakes Way,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.53
258875,Westlakes Way,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,140.7
258875,Westlakes Way,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.78
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.74
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,29.6
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,17.95
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,18.52
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,20.33
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
258875,Westlakes Way,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.99
258875,Westlakes Way,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.02
258875,Westlakes Way,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.16
258875,Westlakes Way,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.83
258875,Westlakes Way,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.57
258875,Westlakes Way,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.97
258875,Westlakes Way,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,144.5
258875,Westlakes Way,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,145.3
258875,Westlakes Way,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.98
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.81
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.92
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,18.86
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,19.17
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,20.8
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,146.9
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
258875,Westlakes Way,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
258875,Westlakes Way,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.75
258875,Westlakes Way,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.8
258875,Westlakes Way,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.78
258875,Westlakes Way,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.36
258875,Westlakes Way,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.07
258875,Westlakes Way,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.81
258875,Westlakes Way,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,143.4
258875,Westlakes Way,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,144.4
258875,Westlakes Way,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.7
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.57
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,29.51
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,18.41
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,18.66
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,20.63
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,145.7
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,148.6
258875,Westlakes Way,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,149.7
258875,Westlakes Way,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.56
258875,Westlakes Way,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.63
258875,Westlakes Way,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.6
258875,Westlakes Way,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.21
258875,Westlakes Way,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.05
258875,Westlakes Way,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.83
258875,Westlakes Way,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,143.9
258875,Westlakes Way,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.52
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.49
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,29.23
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,18.3
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,18.89
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,21.15
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,148.9
258875,Westlakes Way,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,150.1
258875,Westlakes Way,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.79
258875,Westlakes Way,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.78
258875,Westlakes Way,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.74
258875,Westlakes Way,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.07
258875,Westlakes Way,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.26
258875,Westlakes Way,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.61
258875,Westlakes Way,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,143.8
258875,Westlakes Way,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.74
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.54
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,29.35
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,18.19
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,18.85
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,20.73
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,145.3
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,148.8
258875,Westlakes Way,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,149.4
258875,Westlakes Way,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.97
258875,Westlakes Way,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.84
258875,Westlakes Way,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.79
258875,Westlakes Way,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.08
258875,Westlakes Way,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.91
258875,Westlakes Way,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.55
258875,Westlakes Way,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,143.7
258875,Westlakes Way,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.92
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.6
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,29.37
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,18.2
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,18.5
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,20.16
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,145.8
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,148.0
258875,Westlakes Way,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.99
258875,Westlakes Way,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.84
258875,Westlakes Way,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.91
258875,Westlakes Way,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.23
258875,Westlakes Way,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.23
258875,Westlakes Way,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.85
258875,Westlakes Way,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,145.9
258875,Westlakes Way,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,147.1
258875,Westlakes Way,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.95
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.6
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,29.37
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,19.43
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,19.87
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,21.92
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,148.9
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,151.4
258875,Westlakes Way,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,152.4
258875,Westlakes Way,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.97
258875,Westlakes Way,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.93
258875,Westlakes Way,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.89
258875,Westlakes Way,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.55
258875,Westlakes Way,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.59
258875,Westlakes Way,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.81
258875,Westlakes Way,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,140.9
258875,Westlakes Way,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,0.76
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.97
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.72
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.37
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,17.7
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,18.15
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,20.0
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,146.8
258875,Westlakes Way,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,146.6
258875,Westlakes Way,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.79
258875,Westlakes Way,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.95
258875,Westlakes Way,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.82
258875,Westlakes Way,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.86
258875,Westlakes Way,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.1
258875,Westlakes Way,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.52
258875,Westlakes Way,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.82
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.75
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,29.36
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,17.07
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,17.65
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,20.45
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,15.8
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,142.2
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,145.8
258875,Westlakes Way,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,147.7
258875,Westlakes Way,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.68
258875,Westlakes Way,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.61
258875,Westlakes Way,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.61
258875,Westlakes Way,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.09
258875,Westlakes Way,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.95
258875,Westlakes Way,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.85
258875,Westlakes Way,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,140.4
258875,Westlakes Way,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,141.3
258875,Westlakes Way,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.66
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.57
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,29.03
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,17.22
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,17.99
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,20.21
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,146.6
258875,Westlakes Way,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,146.7
258875,Westlakes Way,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.67
258875,Westlakes Way,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.78
258875,Westlakes Way,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.61
258875,Westlakes Way,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.91
258875,Westlakes Way,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.05
258875,Westlakes Way,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.84
258875,Westlakes Way,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.66
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.56
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,29.08
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,18.09
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,18.63
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,20.99
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,14.8
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
258875,Westlakes Way,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,148.9
258875,Westlakes Way,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.91
258875,Westlakes Way,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.87
258875,Westlakes Way,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.55
258875,Westlakes Way,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
258875,Westlakes Way,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.07
258875,Westlakes Way,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.72
258875,Westlakes Way,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,145.4
258875,Westlakes Way,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,145.8
258875,Westlakes Way,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.87
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.65
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,29.01
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,19.2
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,19.7
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,21.74
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,148.2
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
258875,Westlakes Way,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
258875,Westlakes Way,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.83
258875,Westlakes Way,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.85
258875,Westlakes Way,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.39
258875,Westlakes Way,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.62
258875,Westlakes Way,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.78
258875,Westlakes Way,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.15
258875,Westlakes Way,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,143.9
258875,Westlakes Way,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,143.7
258875,Westlakes Way,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.84
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.86
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.88
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,18.82
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,19.99
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,21.19
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,146.7
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,152.0
258875,Westlakes Way,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.7
258875,Westlakes Way,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.93
258875,Westlakes Way,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.8
258875,Westlakes Way,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.51
258875,Westlakes Way,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.92
258875,Westlakes Way,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.17
258875,Westlakes Way,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.37
258875,Westlakes Way,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,144.8
258875,Westlakes Way,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,144.3
258875,Westlakes Way,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,144.3
258875,Westlakes Way,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.94
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.59
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.09
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,19.12
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,19.79
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,21.63
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,147.7
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,150.5
258875,Westlakes Way,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,150.4
258875,Westlakes Way,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.94
258875,Westlakes Way,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.85
258875,Westlakes Way,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.52
258875,Westlakes Way,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.47
258875,Westlakes Way,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.11
258875,Westlakes Way,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.59
258875,Westlakes Way,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,143.8
258875,Westlakes Way,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.95
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.64
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,29.12
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,18.67
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,19.75
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,21.47
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,146.6
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,150.4
258875,Westlakes Way,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,149.9
258875,Westlakes Way,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.97
258875,Westlakes Way,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.86
258875,Westlakes Way,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.51
258875,Westlakes Way,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.18
258875,Westlakes Way,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.56
258875,Westlakes Way,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.72
258875,Westlakes Way,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,145.5
258875,Westlakes Way,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,145.5
258875,Westlakes Way,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,145.3
258875,Westlakes Way,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.99
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.65
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,29.25
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,19.45
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,20.16
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,22.18
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,15.1
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,148.7
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,151.8
258875,Westlakes Way,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,152.6
258875,Westlakes Way,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.5
258875,Westlakes Way,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.5
258875,Westlakes Way,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.97
258875,Westlakes Way,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.84
258875,Westlakes Way,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.02
258875,Westlakes Way,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.41
258875,Westlakes Way,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,143.9
258875,Westlakes Way,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,143.7
258875,Westlakes Way,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.47
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.27
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.72
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,18.92
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,19.6
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,21.28
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,146.6
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,149.9
258875,Westlakes Way,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,149.3
258875,Westlakes Way,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.94
258875,Westlakes Way,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.99
258875,Westlakes Way,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.63
258875,Westlakes Way,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.73
258875,Westlakes Way,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.15
258875,Westlakes Way,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.35
258875,Westlakes Way,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,142.4
258875,Westlakes Way,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,143.1
258875,Westlakes Way,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,142.9
258875,Westlakes Way,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,0.93
