Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.89
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.74
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.26
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,18.83
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,19.75
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,21.68
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
258875,Westlakes Way,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,149.6
258875,Westlakes Way,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.04
258875,Westlakes Way,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.06
258875,Westlakes Way,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.67
258875,Westlakes Way,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.49
258875,Westlakes Way,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.82
258875,Westlakes Way,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.28
258875,Westlakes Way,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,142.2
258875,Westlakes Way,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,142.6
258875,Westlakes Way,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,142.8
258875,Westlakes Way,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.0
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.81
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.19
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,18.62
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,19.46
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,21.6
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,148.8
258875,Westlakes Way,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,149.1
258875,Westlakes Way,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.88
258875,Westlakes Way,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.05
258875,Westlakes Way,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.6
258875,Westlakes Way,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.58
258875,Westlakes Way,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.59
258875,Westlakes Way,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.97
258875,Westlakes Way,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,141.5
258875,Westlakes Way,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,141.4
258875,Westlakes Way,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,0.8
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,0.78
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.89
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.81
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.21
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,18.62
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,19.21
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,21.33
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,147.8
258875,Westlakes Way,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,148.0
258875,Westlakes Way,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.88
258875,Westlakes Way,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.1
258875,Westlakes Way,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.61
258875,Westlakes Way,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.21
258875,Westlakes Way,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.25
258875,Westlakes Way,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.91
258875,Westlakes Way,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,140.6
258875,Westlakes Way,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,141.1
258875,Westlakes Way,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,0.76
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.74
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,0.73
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.89
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.86
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.27
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,18.32
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,18.87
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,21.19
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,147.0
258875,Westlakes Way,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
258875,Westlakes Way,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.23
258875,Westlakes Way,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.56
258875,Westlakes Way,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.04
258875,Westlakes Way,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.02
258875,Westlakes Way,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.56
258875,Westlakes Way,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.72
258875,Westlakes Way,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,141.2
258875,Westlakes Way,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,0.77
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,0.75
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,0.75
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.25
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.34
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.68
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,18.26
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,19.19
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,20.42
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,148.9
258875,Westlakes Way,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,146.6
258875,Westlakes Way,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.45
258875,Westlakes Way,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.46
258875,Westlakes Way,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.89
258875,Westlakes Way,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.09
258875,Westlakes Way,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.4
258875,Westlakes Way,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.73
258875,Westlakes Way,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,0.78
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,0.77
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.41
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.22
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.49
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,18.26
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,19.02
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,20.74
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,145.1
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,148.6
258875,Westlakes Way,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,147.4
258875,Westlakes Way,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.27
258875,Westlakes Way,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.47
258875,Westlakes Way,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.87
258875,Westlakes Way,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.17
258875,Westlakes Way,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.46
258875,Westlakes Way,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.03
258875,Westlakes Way,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,142.3
258875,Westlakes Way,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,0.79
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.75
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,0.76
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.27
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.24
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.47
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,18.37
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,19.08
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,20.9
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,144.7
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,148.7
258875,Westlakes Way,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,147.6
258875,Westlakes Way,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.2
258875,Westlakes Way,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.6
258875,Westlakes Way,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.82
258875,Westlakes Way,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.96
258875,Westlakes Way,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.55
258875,Westlakes Way,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.16
258875,Westlakes Way,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,141.0
258875,Westlakes Way,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,142.8
258875,Westlakes Way,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,0.81
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.77
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,0.78
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.22
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.38
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.44
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,18.18
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,19.16
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,21.56
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,15.1
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,143.8
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
258875,Westlakes Way,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,148.7
258875,Westlakes Way,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.28
258875,Westlakes Way,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.85
258875,Westlakes Way,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.92
258875,Westlakes Way,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.55
258875,Westlakes Way,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.01
258875,Westlakes Way,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.94
258875,Westlakes Way,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,140.5
258875,Westlakes Way,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.28
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.63
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.57
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,17.74
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,18.59
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,20.52
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
258875,Westlakes Way,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
258875,Westlakes Way,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.49
258875,Westlakes Way,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.65
258875,Westlakes Way,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.02
258875,Westlakes Way,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.8
258875,Westlakes Way,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.15
258875,Westlakes Way,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.18
258875,Westlakes Way,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,142.3
258875,Westlakes Way,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.46
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.51
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.59
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,18.0
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,19.03
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,20.9
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,144.4
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,149.4
258875,Westlakes Way,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
258875,Westlakes Way,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.26
258875,Westlakes Way,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.55
258875,Westlakes Way,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.77
258875,Westlakes Way,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.16
258875,Westlakes Way,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.6
258875,Westlakes Way,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.19
258875,Westlakes Way,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,142.8
258875,Westlakes Way,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.28
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.32
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.3
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,18.35
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,19.28
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,21.68
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,149.2
258875,Westlakes Way,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
258875,Westlakes Way,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.1
258875,Westlakes Way,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.31
258875,Westlakes Way,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.23
258875,Westlakes Way,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.07
258875,Westlakes Way,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.86
258875,Westlakes Way,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.33
258875,Westlakes Way,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,139.3
258875,Westlakes Way,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,140.6
258875,Westlakes Way,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.12
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.07
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.79
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,17.29
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,18.47
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,20.21
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,146.6
258875,Westlakes Way,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,143.7
258875,Westlakes Way,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.88
258875,Westlakes Way,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.11
258875,Westlakes Way,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.08
258875,Westlakes Way,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.79
258875,Westlakes Way,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.64
258875,Westlakes Way,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.38
258875,Westlakes Way,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,132.8
258875,Westlakes Way,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,130.7
258875,Westlakes Way,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.9
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.83
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.75
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,15.86
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,17.19
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,17.97
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,12.3
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,139.9
258875,Westlakes Way,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
258875,Westlakes Way,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.08
258875,Westlakes Way,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.12
258875,Westlakes Way,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.05
258875,Westlakes Way,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.4
258875,Westlakes Way,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.16
258875,Westlakes Way,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.28
258875,Westlakes Way,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,140.7
258875,Westlakes Way,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,138.0
258875,Westlakes Way,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.11
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.88
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.71
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,17.55
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,18.77
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,19.91
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
258875,Westlakes Way,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
258875,Westlakes Way,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.39
258875,Westlakes Way,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.43
258875,Westlakes Way,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.24
258875,Westlakes Way,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.27
258875,Westlakes Way,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.13
258875,Westlakes Way,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.13
258875,Westlakes Way,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,141.0
258875,Westlakes Way,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.38
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.18
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.99
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,17.5
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,18.75
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,19.9
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.27
258875,Westlakes Way,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.3
258875,Westlakes Way,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.34
258875,Westlakes Way,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.65
258875,Westlakes Way,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.58
258875,Westlakes Way,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.62
258875,Westlakes Way,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,141.1
258875,Westlakes Way,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,142.2
258875,Westlakes Way,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,139.8
258875,Westlakes Way,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.29
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.05
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.11
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,17.86
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,19.2
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,20.44
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,143.8
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,148.4
258875,Westlakes Way,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,145.5
258875,Westlakes Way,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.7
258875,Westlakes Way,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.7
258875,Westlakes Way,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.74
258875,Westlakes Way,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.23
258875,Westlakes Way,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
258875,Westlakes Way,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.12
258875,Westlakes Way,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,141.4
258875,Westlakes Way,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,139.8
258875,Westlakes Way,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.7
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.46
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.56
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,17.48
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,18.65
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,20.97
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,15.3
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,148.2
258875,Westlakes Way,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
258875,Westlakes Way,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.85
258875,Westlakes Way,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.76
258875,Westlakes Way,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.75
258875,Westlakes Way,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.38
258875,Westlakes Way,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.25
258875,Westlakes Way,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.9
258875,Westlakes Way,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,142.3
258875,Westlakes Way,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,139.4
258875,Westlakes Way,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.85
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.56
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.41
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,17.33
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,18.79
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,20.35
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
258875,Westlakes Way,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,146.1
258875,Westlakes Way,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.47
258875,Westlakes Way,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.61
258875,Westlakes Way,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.43
258875,Westlakes Way,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.55
258875,Westlakes Way,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.35
258875,Westlakes Way,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.05
258875,Westlakes Way,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,141.2
258875,Westlakes Way,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,142.4
258875,Westlakes Way,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,138.5
258875,Westlakes Way,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.66
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.42
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.1
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,16.59
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,18.75
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,18.81
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,8.0
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,148.2
258875,Westlakes Way,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
258875,Westlakes Way,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.64
258875,Westlakes Way,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.71
258875,Westlakes Way,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.51
258875,Westlakes Way,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.6
258875,Westlakes Way,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.36
258875,Westlakes Way,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.2
258875,Westlakes Way,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,138.9
258875,Westlakes Way,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,29.3
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.84
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.51
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.14
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,16.21
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,18.7
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,18.45
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,140.3
258875,Westlakes Way,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.73
258875,Westlakes Way,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.72
258875,Westlakes Way,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.75
258875,Westlakes Way,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.05
258875,Westlakes Way,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.64
258875,Westlakes Way,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.99
258875,Westlakes Way,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.94
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.52
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.26
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,16.65
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,18.99
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,19.7
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,8.5
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,142.6
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,148.7
258875,Westlakes Way,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,143.4
258875,Westlakes Way,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.99
258875,Westlakes Way,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.0
258875,Westlakes Way,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.91
258875,Westlakes Way,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.92
258875,Westlakes Way,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.71
258875,Westlakes Way,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.18
258875,Westlakes Way,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,143.2
258875,Westlakes Way,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,30.18
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.8
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.31
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,16.53
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,19.06
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,20.24
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,149.7
